Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,15,25.0,4.5,1.95,7.4,4.5,0.0,0.0
2018,1,22,7,30,50.0,9.0,2.0,7.6,9.0,8.58,0.0
2018,1,22,7,45,157.0,21.5,2.1,7.8,33.5,17.17,0.0
2018,1,22,8,0,264.0,34.0,2.2,8.0,58.0,26.74,16.57
2018,1,22,8,15,259.0,46.5,2.2,8.1,81.0,47.28,28.71
2018,1,22,8,30,254.0,59.0,2.2,8.2,104.0,75.6,48.96
2018,1,22,8,45,279.5,74.5,2.25,8.25,136.0,110.47,77.35
2018,1,22,9,0,305.0,90.0,2.3,8.3,168.0,148.18,110.02
2018,1,22,9,15,527.5,78.0,2.3,8.5,239.0,214.84,161.42
2018,1,22,9,30,750.0,66.0,2.3,8.7,310.0,302.52,233.05
2018,1,22,9,45,743.0,74.0,2.3,8.85,338.5,347.94,275.77
2018,1,22,10,0,736.0,82.0,2.3,9.0,367.0,391.14,315.52
2018,1,22,10,15,729.5,90.5,2.3,9.25,391.5,433.4,353.01
2018,1,22,10,30,723.0,99.0,2.3,9.5,416.0,473.46,387.47
2018,1,22,10,45,798.5,88.0,2.3,9.75,456.0,534.15,437.49
2018,1,22,11,0,874.0,77.0,2.3,10.0,496.0,598.72,489.4
2018,1,22,11,15,882.5,77.5,2.25,10.15,513.5,637.3,519.84
2018,1,22,11,30,891.0,78.0,2.2,10.3,531.0,670.2,545.53
2018,1,22,11,45,635.5,141.0,2.2,10.5,467.0,599.47,488.45
2018,1,22,12,0,380.0,204.0,2.2,10.7,403.0,492.7,402.63
2018,1,22,12,15,344.0,206.5,2.2,10.8,387.5,480.22,393.22
2018,1,22,12,30,308.0,209.0,2.2,10.9,372.0,465.08,380.98
2018,1,22,12,45,229.0,217.5,2.15,11.0,338.0,421.86,345.37
2018,1,22,13,0,150.0,226.0,2.1,11.1,304.0,364.32,298.21
2018,1,22,13,15,187.0,222.0,2.0,11.05,317.0,391.94,321.59
2018,1,22,13,30,224.0,218.0,1.9,11.0,330.0,419.35,344.21
2018,1,22,13,45,327.0,192.0,1.8,11.0,348.0,483.68,397.13
2018,1,22,14,0,430.0,166.0,1.7,11.0,366.0,547.03,447.99
2018,1,22,14,15,483.5,145.0,1.65,10.9,358.0,562.33,461.08
2018,1,22,14,30,537.0,124.0,1.6,10.8,350.0,573.99,471.7
2018,1,22,14,45,659.0,97.0,1.5,10.65,353.0,631.86,517.56
2018,1,22,15,0,781.0,70.0,1.4,10.5,356.0,672.12,547.69
2018,1,22,15,15,643.0,78.5,1.4,10.5,297.5,573.06,472.28
2018,1,22,15,30,505.0,87.0,1.4,10.5,239.0,473.07,393.26
2018,1,22,15,45,580.0,70.0,1.25,9.8,220.5,487.78,405.78
2018,1,22,16,0,655.0,53.0,1.1,9.1,202.0,489.93,405.98
2018,1,22,16,15,586.0,47.0,1.1,8.65,159.5,425.08,350.89
2018,1,22,16,30,517.0,41.0,1.1,8.2,117.0,358.39,292.51
2018,1,22,16,45,394.5,32.5,1.1,7.8,79.0,266.05,208.5
2018,1,22,17,0,272.0,24.0,1.1,7.4,41.0,172.48,69.94
2018,1,22,17,15,144.5,13.5,1.05,7.25,21.5,73.06,0.0
2018,1,22,17,30,17.0,3.0,1.0,7.1,2.0,0.0,0.0
2018,1,22,17,45,8.5,1.5,1.0,6.95,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,15,23.0,4.0,1.3,5.45,4.0,0.0,0.0
2018,1,23,7,30,46.0,8.0,1.3,5.6,8.0,7.63,0.0
2018,1,23,7,45,96.0,20.5,1.3,5.8,27.5,16.27,0.0
2018,1,23,8,0,146.0,33.0,1.3,6.0,47.0,25.77,16.12
2018,1,23,8,15,173.0,48.5,1.35,6.25,73.5,47.12,30.77
2018,1,23,8,30,200.0,64.0,1.4,6.5,100.0,75.42,51.4
2018,1,23,8,45,266.0,76.5,1.45,6.8,137.0,110.4,78.3
2018,1,23,9,0,332.0,89.0,1.5,7.1,174.0,152.89,113.32
2018,1,23,9,15,356.0,101.0,1.6,7.45,206.0,191.06,147.34
2018,1,23,9,30,380.0,113.0,1.7,7.8,238.0,231.42,183.35
2018,1,23,9,45,418.0,121.0,1.75,8.15,272.5,274.95,221.43
2018,1,23,10,0,456.0,129.0,1.8,8.5,307.0,321.51,261.6
2018,1,23,10,15,480.5,135.5,1.85,8.8,336.0,363.14,297.29
2018,1,23,10,30,505.0,142.0,1.9,9.1,365.0,405.9,333.24
2018,1,23,10,45,494.0,153.5,1.95,9.35,381.5,435.41,357.84
2018,1,23,11,0,483.0,165.0,2.0,9.6,398.0,462.84,380.21
2018,1,23,11,15,470.0,175.0,1.95,9.8,408.5,485.39,397.99
2018,1,23,11,30,457.0,185.0,1.9,10.0,419.0,505.71,413.6
2018,1,23,11,45,491.5,179.5,1.85,10.15,435.5,539.7,440.44
2018,1,23,12,0,526.0,174.0,1.8,10.3,452.0,573.67,466.83
2018,1,23,12,15,598.5,152.5,1.8,10.45,470.0,621.84,504.71
2018,1,23,12,30,671.0,131.0,1.8,10.6,488.0,666.65,539.62
2018,1,23,12,45,733.0,114.5,1.75,10.7,501.5,707.67,569.97
2018,1,23,13,0,795.0,98.0,1.7,10.8,515.0,743.59,595.61
2018,1,23,13,15,750.5,108.0,1.75,10.8,494.0,731.71,587.35
2018,1,23,13,30,706.0,118.0,1.8,10.8,473.0,713.2,574.76
2018,1,23,13,45,572.5,143.5,1.8,10.8,424.0,633.42,514.83
2018,1,23,14,0,439.0,169.0,1.8,10.8,375.0,558.55,456.41
2018,1,23,14,15,476.0,150.5,1.8,10.7,362.5,564.2,463.2
2018,1,23,14,30,513.0,132.0,1.8,10.6,350.0,566.73,466.91
2018,1,23,14,45,453.0,130.5,1.8,10.5,312.5,514.0,425.74
2018,1,23,15,0,393.0,129.0,1.8,10.4,275.0,461.58,384.42
2018,1,23,15,15,419.0,111.5,1.8,10.4,252.5,451.49,377.65
2018,1,23,15,30,445.0,94.0,1.8,10.4,230.0,438.21,367.55
2018,1,23,15,45,437.5,81.0,1.65,9.65,199.0,405.55,341.12
2018,1,23,16,0,430.0,68.0,1.5,8.9,168.0,375.1,315.38
2018,1,23,16,15,379.5,57.5,1.5,8.6,132.5,315.4,264.03
2018,1,23,16,30,329.0,47.0,1.5,8.3,97.0,261.95,216.2
2018,1,23,16,45,253.0,36.0,1.5,7.95,66.5,198.7,157.26
2018,1,23,17,0,177.0,25.0,1.5,7.6,36.0,132.82,64.46
2018,1,23,17,15,97.5,14.0,1.45,7.55,19.0,54.2,0.0
2018,1,23,17,30,18.0,3.0,1.4,7.5,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.35,7.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,3.8,8.75,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,3.9,8.8,2.0,1.91,0.0
2018,1,24,7,45,0.0,5.0,4.0,8.9,5.0,4.62,0.0
2018,1,24,8,0,0.0,8.0,4.1,9.0,8.0,7.4,0.57
2018,1,24,8,15,0.0,11.0,4.2,9.05,11.0,10.18,3.01
2018,1,24,8,30,0.0,14.0,4.3,9.1,14.0,12.97,5.56
2018,1,24,8,45,0.0,14.5,4.35,9.15,14.5,13.43,6.05
2018,1,24,9,0,0.0,15.0,4.4,9.2,15.0,13.9,6.5
2018,1,24,9,15,0.0,14.5,4.4,9.25,14.5,13.44,6.11
2018,1,24,9,30,0.0,14.0,4.4,9.3,14.0,12.98,5.7
2018,1,24,9,45,0.0,16.0,4.35,9.35,16.0,14.83,7.3
2018,1,24,10,0,0.0,18.0,4.3,9.4,18.0,16.69,8.9
2018,1,24,10,15,0.0,20.0,4.2,9.45,20.0,18.56,10.49
2018,1,24,10,30,0.0,22.0,4.1,9.5,22.0,20.42,12.08
2018,1,24,10,45,0.0,22.5,3.95,9.5,22.5,20.89,12.46
2018,1,24,11,0,0.0,23.0,3.8,9.5,23.0,21.36,12.84
2018,1,24,11,15,0.0,25.0,3.65,9.6,25.0,23.22,14.42
2018,1,24,11,30,0.0,27.0,3.5,9.7,27.0,25.08,16.0
2018,1,24,11,45,0.0,28.5,3.35,9.75,28.5,26.48,17.18
2018,1,24,12,0,0.0,30.0,3.2,9.8,30.0,27.88,18.37
2018,1,24,12,15,0.0,34.0,3.25,9.8,34.0,31.6,21.56
2018,1,24,12,30,0.0,38.0,3.3,9.8,38.0,35.32,24.75
2018,1,24,12,45,0.0,38.5,3.3,9.8,38.5,35.79,25.15
2018,1,24,13,0,0.0,39.0,3.3,9.8,39.0,36.25,25.56
2018,1,24,13,15,0.0,33.0,3.25,9.6,33.0,30.66,20.8
2018,1,24,13,30,0.0,27.0,3.2,9.4,27.0,25.08,16.03
2018,1,24,13,45,0.0,27.0,3.1,9.2,27.0,25.08,16.07
2018,1,24,14,0,0.0,27.0,3.0,9.0,27.0,25.07,16.11
2018,1,24,14,15,0.0,26.5,2.9,8.75,26.5,24.6,15.76
2018,1,24,14,30,0.0,26.0,2.8,8.5,26.0,24.13,15.41
2018,1,24,14,45,0.0,26.0,2.7,8.3,26.0,24.13,15.46
2018,1,24,15,0,0.0,26.0,2.6,8.1,26.0,24.12,15.51
2018,1,24,15,15,0.0,24.5,2.6,8.1,24.5,22.73,14.31
2018,1,24,15,30,0.0,23.0,2.6,8.1,23.0,21.33,13.1
2018,1,24,15,45,0.0,21.0,2.55,7.95,21.0,19.47,11.47
2018,1,24,16,0,0.0,19.0,2.5,7.8,19.0,17.61,9.81
2018,1,24,16,15,0.0,16.0,2.45,7.8,16.0,14.82,7.29
2018,1,24,16,30,0.0,13.0,2.4,7.8,13.0,12.04,4.72
2018,1,24,16,45,0.5,9.5,2.4,7.8,9.5,9.05,1.91
2018,1,24,17,0,1.0,6.0,2.4,7.8,6.0,6.02,0.0
2018,1,24,17,15,1.0,3.0,2.45,7.9,3.0,3.28,0.0
2018,1,24,17,30,1.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,7,15,14.5,4.5,2.25,6.45,4.5,0.0,0.0
2018,1,25,7,30,29.0,9.0,2.3,6.9,9.0,8.58,0.0
2018,1,25,7,45,92.0,20.0,2.3,7.35,27.5,15.79,0.0
2018,1,25,8,0,155.0,31.0,2.3,7.8,46.0,24.06,14.8
2018,1,25,8,15,144.5,29.0,2.4,8.0,49.0,28.87,15.64
2018,1,25,8,30,134.0,27.0,2.5,8.2,52.0,36.45,20.33
2018,1,25,8,45,68.5,28.0,2.6,8.4,41.0,36.58,23.19
2018,1,25,9,0,3.0,29.0,2.7,8.6,30.0,27.52,18.34
2018,1,25,9,15,21.5,64.0,2.75,8.65,71.0,65.7,51.04
2018,1,25,9,30,40.0,99.0,2.8,8.7,112.0,105.88,85.37
2018,1,25,9,45,34.5,88.0,2.9,8.75,100.0,95.88,77.05
2018,1,25,10,0,29.0,77.0,3.0,8.8,88.0,84.99,67.9
2018,1,25,10,15,257.5,101.5,3.0,8.8,216.0,227.24,188.57
2018,1,25,10,30,486.0,126.0,3.0,8.8,344.0,381.27,316.63
2018,1,25,10,45,556.5,129.5,3.05,8.8,392.0,449.65,373.16
2018,1,25,11,0,627.0,133.0,3.1,8.8,440.0,518.95,430.0
2018,1,25,11,15,681.0,126.0,3.1,8.8,470.0,570.53,472.12
2018,1,25,11,30,735.0,119.0,3.1,8.8,500.0,623.28,514.67
2018,1,25,11,45,706.5,128.5,3.1,8.8,500.5,638.29,526.4
2018,1,25,12,0,678.0,138.0,3.1,8.8,501.0,649.31,535.02
2018,1,25,12,15,549.0,171.5,3.15,8.8,466.5,604.34,498.63
2018,1,25,12,30,420.0,205.0,3.2,8.8,432.0,557.03,459.84
2018,1,25,12,45,334.0,205.5,3.2,8.85,385.0,489.59,406.01
2018,1,25,13,0,248.0,206.0,3.2,8.9,338.0,429.42,356.85
2018,1,25,13,15,172.0,204.5,3.2,8.8,295.0,360.07,299.95
2018,1,25,13,30,96.0,203.0,3.2,8.7,252.0,289.16,240.61
2018,1,25,13,45,106.5,186.5,3.15,8.65,239.0,291.87,243.78
2018,1,25,14,0,117.0,170.0,3.1,8.6,226.0,282.11,236.56
2018,1,25,14,15,97.5,131.0,3.1,8.5,176.0,221.38,186.29
2018,1,25,14,30,78.0,92.0,3.1,8.4,126.0,160.9,135.43
2018,1,25,14,45,181.5,112.5,3.1,8.35,183.5,274.8,234.55
2018,1,25,15,0,285.0,133.0,3.1,8.3,241.0,375.6,319.99
2018,1,25,15,15,421.0,110.0,3.1,8.3,251.0,453.14,385.76
2018,1,25,15,30,557.0,87.0,3.1,8.3,261.0,513.35,436.06
2018,1,25,15,45,527.0,79.5,3.05,8.1,226.0,468.76,398.6
2018,1,25,16,0,497.0,72.0,3.0,7.9,191.0,423.99,360.34
2018,1,25,16,15,443.0,63.5,2.95,7.8,153.5,364.1,307.86
2018,1,25,16,30,389.0,55.0,2.9,7.7,116.0,307.67,256.59
2018,1,25,16,45,284.0,43.5,2.85,7.55,80.5,226.28,182.28
2018,1,25,17,0,179.0,32.0,2.8,7.4,45.0,147.12,89.7
2018,1,25,17,15,93.0,17.0,2.75,7.3,23.5,55.65,0.0
2018,1,25,17,30,7.0,2.0,2.7,7.2,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.65,7.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,7,15,23.5,3.5,1.05,5.7,4.0,0.0,0.0
2018,1,26,7,30,47.0,7.0,1.0,5.9,8.0,6.67,0.0
2018,1,26,7,45,129.0,22.0,0.95,6.15,33.0,17.43,0.04
2018,1,26,8,0,211.0,37.0,0.9,6.4,58.0,28.95,19.27
2018,1,26,8,15,285.5,47.5,0.85,6.85,91.5,49.58,30.09
2018,1,26,8,30,360.0,58.0,0.8,7.3,125.0,85.16,52.9
2018,1,26,8,45,488.5,61.0,0.8,7.75,176.5,131.47,85.99
2018,1,26,9,0,617.0,64.0,0.8,8.2,228.0,190.45,132.87
2018,1,26,9,15,707.5,60.5,0.75,8.35,277.0,247.5,181.78
2018,1,26,9,30,798.0,57.0,0.7,8.5,326.0,311.58,237.16
2018,1,26,9,45,821.5,59.0,0.65,8.65,362.0,364.64,284.53
2018,1,26,10,0,845.0,61.0,0.6,8.8,398.0,417.93,330.71
2018,1,26,10,15,860.5,62.5,0.6,8.85,428.5,467.37,372.89
2018,1,26,10,30,876.0,64.0,0.6,8.9,459.0,516.11,413.21
2018,1,26,10,45,887.0,65.5,0.6,8.9,484.0,561.43,449.77
2018,1,26,11,0,898.0,67.0,0.6,8.9,509.0,605.15,484.1
2018,1,26,11,15,863.5,78.5,0.6,8.9,516.0,632.8,505.2
2018,1,26,11,30,829.0,90.0,0.6,8.9,523.0,653.03,520.46
2018,1,26,11,45,766.5,109.5,0.6,8.9,515.5,660.01,525.23
2018,1,26,12,0,704.0,129.0,0.6,8.9,508.0,659.54,524.44
2018,1,26,12,15,601.0,157.5,0.65,8.85,482.5,632.79,504.42
2018,1,26,12,30,498.0,186.0,0.7,8.8,457.0,596.08,476.92
2018,1,26,12,45,522.5,177.0,0.7,8.75,459.0,615.25,492.66
2018,1,26,13,0,547.0,168.0,0.7,8.7,461.0,632.79,506.49
2018,1,26,13,15,485.5,180.5,0.75,8.65,436.0,605.01,485.67
2018,1,26,13,30,424.0,193.0,0.8,8.6,411.0,574.49,463.04
2018,1,26,13,45,399.0,190.0,0.85,8.5,389.0,553.54,448.43
2018,1,26,14,0,374.0,187.0,0.9,8.4,367.0,518.51,423.09
2018,1,26,14,15,266.5,189.0,0.9,8.3,313.5,436.56,358.58
2018,1,26,14,30,159.0,191.0,0.9,8.2,260.0,343.52,283.92
2018,1,26,14,45,107.0,172.5,0.9,8.1,217.5,281.65,234.01
2018,1,26,15,0,55.0,154.0,0.9,8.0,175.0,209.37,174.08
2018,1,26,15,15,47.0,138.0,0.9,8.0,154.5,185.6,154.67
2018,1,26,15,30,39.0,122.0,0.9,8.0,134.0,162.05,134.9
2018,1,26,15,45,34.5,107.0,0.85,7.5,116.5,142.51,118.5
2018,1,26,16,0,30.0,92.0,0.8,7.0,99.0,123.23,101.94
2018,1,26,16,15,19.0,74.5,0.85,6.8,78.5,96.64,78.55
2018,1,26,16,30,8.0,57.0,0.9,6.6,58.0,64.69,50.29
2018,1,26,16,45,19.5,41.5,1.0,6.4,43.0,59.5,44.71
2018,1,26,17,0,31.0,26.0,1.1,6.2,28.0,51.99,30.69
2018,1,26,17,15,25.5,14.5,1.1,6.1,15.5,24.7,0.0
2018,1,26,17,30,20.0,3.0,1.1,6.0,3.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.15,5.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,7,15,3.0,2.5,1.25,7.1,2.5,0.0,0.0
2018,1,27,7,30,6.0,5.0,1.2,7.3,5.0,4.77,0.0
2018,1,27,7,45,42.0,21.0,1.2,7.5,25.0,18.27,1.88
2018,1,27,8,0,78.0,37.0,1.2,7.7,45.0,31.38,21.37
2018,1,27,8,15,49.5,49.5,1.2,8.0,55.5,45.01,31.69
2018,1,27,8,30,21.0,62.0,1.2,8.3,66.0,58.24,43.91
2018,1,27,8,45,11.5,72.5,1.2,8.55,75.0,68.39,53.34
2018,1,27,9,0,2.0,83.0,1.2,8.8,84.0,77.12,61.41
2018,1,27,9,15,4.0,92.5,1.1,9.05,94.0,86.88,69.71
2018,1,27,9,30,6.0,102.0,1.0,9.3,104.0,96.86,78.08
2018,1,27,9,45,14.5,124.5,0.95,9.5,130.0,121.73,98.89
2018,1,27,10,0,23.0,147.0,0.9,9.7,156.0,147.76,120.45
2018,1,27,10,15,48.0,169.5,0.8,9.85,190.5,186.05,151.91
2018,1,27,10,30,73.0,192.0,0.7,10.0,225.0,224.5,183.08
2018,1,27,10,45,138.0,206.0,0.65,10.15,273.0,284.35,231.47
2018,1,27,11,0,203.0,220.0,0.6,10.3,321.0,344.49,279.18
2018,1,27,11,15,152.0,227.0,0.5,10.45,304.0,329.33,265.68
2018,1,27,11,30,101.0,234.0,0.4,10.6,287.0,302.42,243.32
2018,1,27,11,45,72.0,224.0,0.35,10.7,262.0,275.89,221.88
2018,1,27,12,0,43.0,214.0,0.3,10.8,237.0,247.37,198.62
2018,1,27,12,15,53.0,201.0,0.3,10.85,229.5,242.65,195.47
2018,1,27,12,30,63.0,188.0,0.3,10.9,222.0,238.07,192.3
2018,1,27,12,45,184.5,209.0,0.3,11.0,308.5,368.06,297.32
2018,1,27,13,0,306.0,230.0,0.3,11.1,395.0,503.39,400.47
2018,1,27,13,15,231.0,225.5,0.4,11.15,348.5,431.71,344.94
2018,1,27,13,30,156.0,221.0,0.5,11.2,302.0,370.03,297.67
2018,1,27,13,45,114.5,212.5,0.55,11.25,270.5,329.35,266.1
2018,1,27,14,0,73.0,204.0,0.6,11.3,239.0,276.12,223.86
2018,1,27,14,15,157.5,195.0,0.65,11.25,266.0,345.98,282.52
2018,1,27,14,30,242.0,186.0,0.7,11.2,293.0,414.14,337.85
2018,1,27,14,45,251.0,167.5,0.8,11.15,271.0,397.11,325.55
2018,1,27,15,0,260.0,149.0,0.9,11.1,249.0,378.56,312.53
2018,1,27,15,15,336.0,123.5,0.9,11.1,239.5,410.73,339.96
2018,1,27,15,30,412.0,98.0,0.9,11.1,230.0,424.86,352.41
2018,1,27,15,45,491.0,80.0,0.95,10.65,216.5,448.59,372.3
2018,1,27,16,0,570.0,62.0,1.0,10.2,203.0,461.79,382.67
2018,1,27,16,15,470.0,56.0,1.05,9.65,157.0,374.98,311.1
2018,1,27,16,30,370.0,50.0,1.1,9.1,111.0,293.76,242.24
2018,1,27,16,45,302.0,40.0,1.2,8.6,79.5,231.51,186.34
2018,1,27,17,0,234.0,30.0,1.3,8.1,48.0,173.17,118.15
2018,1,27,17,15,135.0,17.5,1.3,8.0,26.0,74.63,0.0
2018,1,27,17,30,36.0,5.0,1.3,7.9,4.0,0.0,0.0
2018,1,27,17,45,18.0,2.5,1.35,7.75,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,28,7,15,73.5,6.5,0.75,7.35,8.0,0.0,0.0
2018,1,28,7,30,147.0,13.0,0.7,8.0,16.0,12.39,0.0
2018,1,28,7,45,306.0,22.5,0.65,8.65,48.5,18.55,3.38
2018,1,28,8,0,465.0,32.0,0.6,9.3,81.0,25.55,16.38
2018,1,28,8,15,552.5,37.5,0.6,9.75,123.5,54.12,26.88
2018,1,28,8,30,640.0,43.0,0.6,10.2,166.0,101.49,54.35
2018,1,28,8,45,693.5,47.0,0.55,10.65,210.0,151.85,93.02
2018,1,28,9,0,747.0,51.0,0.5,11.1,254.0,207.54,140.24
2018,1,28,9,15,785.5,53.5,0.5,11.6,296.5,262.74,189.17
2018,1,28,9,30,824.0,56.0,0.5,12.1,339.0,320.85,240.31
2018,1,28,9,45,850.5,57.5,0.45,12.55,377.0,376.06,288.16
2018,1,28,10,0,877.0,59.0,0.4,13.0,415.0,431.75,334.75
2018,1,28,10,15,893.0,60.5,0.4,13.4,446.5,483.11,376.89
2018,1,28,10,30,909.0,62.0,0.4,13.8,478.0,533.75,417.0
2018,1,28,10,45,920.0,63.0,0.4,14.2,503.5,580.09,452.58
2018,1,28,11,0,931.0,64.0,0.4,14.6,529.0,624.74,485.78
2018,1,28,11,15,938.5,65.0,0.4,14.85,547.5,665.26,515.33
2018,1,28,11,30,946.0,66.0,0.4,15.1,566.0,703.38,542.44
2018,1,28,11,45,950.0,66.0,0.4,15.35,576.5,735.33,563.27
2018,1,28,12,0,954.0,66.0,0.4,15.6,587.0,764.29,581.82
2018,1,28,12,15,954.5,66.5,0.45,15.75,590.0,788.09,597.93
2018,1,28,12,30,955.0,67.0,0.5,15.9,593.0,808.49,611.89
2018,1,28,12,45,952.5,67.0,0.5,16.05,588.0,822.49,620.77
2018,1,28,13,0,950.0,67.0,0.5,16.2,583.0,832.85,627.41
2018,1,28,13,15,944.0,67.0,0.5,16.25,570.0,836.78,630.18
2018,1,28,13,30,938.0,67.0,0.5,16.3,557.0,837.03,630.73
2018,1,28,13,45,928.0,67.0,0.5,16.4,536.5,830.46,626.81
2018,1,28,14,0,918.0,67.0,0.5,16.5,516.0,820.37,620.74
2018,1,28,14,15,899.0,66.0,0.45,16.3,486.5,798.53,606.63
2018,1,28,14,30,880.0,65.0,0.4,16.1,457.0,773.64,590.61
2018,1,28,14,45,769.0,77.5,0.4,15.95,401.5,699.0,540.64
2018,1,28,15,0,658.0,90.0,0.4,15.8,346.0,622.47,488.53
2018,1,28,15,15,614.0,86.0,0.4,15.8,306.5,572.14,453.46
2018,1,28,15,30,570.0,82.0,0.4,15.8,267.0,521.56,416.3
2018,1,28,15,45,476.0,81.0,0.35,14.8,221.5,441.18,355.78
2018,1,28,16,0,382.0,80.0,0.3,13.8,176.0,362.31,294.46
2018,1,28,16,15,328.5,69.0,0.3,13.4,140.0,304.6,247.81
2018,1,28,16,30,275.0,58.0,0.3,13.0,104.0,250.11,201.87
2018,1,28,16,45,214.5,44.0,0.35,12.6,73.5,191.73,151.17
2018,1,28,17,0,154.0,30.0,0.4,12.2,43.0,136.56,93.89
2018,1,28,17,15,96.0,17.5,0.45,12.0,24.0,58.13,0.0
2018,1,28,17,30,38.0,5.0,0.5,11.8,5.0,4.77,0.0
2018,1,28,17,45,19.0,2.5,0.55,11.6,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.5,1.5,8.7,1.5,0.0,0.0
2018,1,29,7,30,0.0,3.0,1.5,9.0,3.0,2.86,0.0
2018,1,29,7,45,0.0,8.0,1.5,9.3,8.0,7.41,0.0
2018,1,29,8,0,0.0,13.0,1.5,9.6,13.0,12.04,4.76
2018,1,29,8,15,0.0,17.5,1.45,10.05,17.5,16.22,8.22
2018,1,29,8,30,0.0,22.0,1.4,10.5,22.0,20.39,11.99
2018,1,29,8,45,0.0,28.5,1.35,10.95,28.5,26.44,17.32
2018,1,29,9,0,0.0,35.0,1.3,11.4,35.0,32.48,22.57
2018,1,29,9,15,0.0,47.0,1.2,11.9,47.0,43.66,32.17
2018,1,29,9,30,0.0,59.0,1.1,12.4,59.0,54.86,41.65
2018,1,29,9,45,1.0,87.0,1.05,12.85,87.5,81.42,64.04
2018,1,29,10,0,2.0,115.0,1.0,13.3,116.0,108.41,86.38
2018,1,29,10,15,7.0,139.5,1.0,13.4,143.0,134.43,107.72
2018,1,29,10,30,12.0,164.0,1.0,13.5,170.0,161.3,129.54
2018,1,29,10,45,39.5,190.0,1.05,13.55,210.0,207.92,167.5
2018,1,29,11,0,67.0,216.0,1.1,13.6,250.0,253.68,204.3
2018,1,29,11,15,84.0,227.5,1.05,13.5,271.5,280.1,225.28
2018,1,29,11,30,101.0,239.0,1.0,13.4,293.0,307.74,247.17
2018,1,29,11,45,133.0,246.0,0.95,13.3,318.5,350.53,280.96
2018,1,29,12,0,165.0,253.0,0.9,13.2,344.0,386.97,309.45
2018,1,29,12,15,137.5,250.5,0.8,13.55,326.5,369.84,294.72
2018,1,29,12,30,110.0,248.0,0.7,13.9,309.0,340.51,271.07
2018,1,29,12,45,93.0,244.5,0.65,14.25,296.0,326.82,259.9
2018,1,29,13,0,76.0,241.0,0.6,14.6,283.0,312.38,248.03
2018,1,29,13,15,100.5,239.0,0.65,14.7,293.0,332.29,264.58
2018,1,29,13,30,125.0,237.0,0.7,14.8,303.0,364.41,290.11
2018,1,29,13,45,111.5,222.5,0.7,14.9,279.5,338.92,270.27
2018,1,29,14,0,98.0,208.0,0.7,15.0,256.0,300.56,240.81
2018,1,29,14,15,64.5,191.5,0.8,14.85,222.5,255.9,205.75
2018,1,29,14,30,31.0,175.0,0.9,14.7,189.0,211.54,170.14
2018,1,29,14,45,54.5,168.0,0.95,14.55,190.5,223.38,181.18
2018,1,29,15,0,78.0,161.0,1.0,14.4,192.0,234.62,191.41
2018,1,29,15,15,94.5,148.0,1.0,14.4,181.5,232.11,190.11
2018,1,29,15,30,111.0,135.0,1.0,14.4,171.0,239.63,196.74
2018,1,29,15,45,113.0,118.0,1.15,13.65,150.5,219.41,181.0
2018,1,29,16,0,115.0,101.0,1.3,12.9,130.0,198.65,164.3
2018,1,29,16,15,96.5,83.0,1.35,12.7,104.0,163.48,134.18
2018,1,29,16,30,78.0,65.0,1.4,12.5,78.0,129.16,104.17
2018,1,29,16,45,54.5,48.0,1.45,12.3,56.0,94.72,73.46
2018,1,29,17,0,31.0,31.0,1.5,12.1,34.0,53.48,34.97
2018,1,29,17,15,22.5,17.0,1.55,12.0,18.5,25.98,0.0
2018,1,29,17,30,14.0,3.0,1.6,11.9,3.0,8.33,0.0
2018,1,29,17,45,7.0,1.5,1.6,11.8,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,30,7,15,31.0,5.5,2.6,7.0,6.0,0.0,0.0
2018,1,30,7,30,62.0,11.0,2.6,7.7,12.0,10.48,0.0
2018,1,30,7,45,107.0,25.5,2.55,8.35,34.5,21.07,7.14
2018,1,30,8,0,152.0,40.0,2.5,9.0,57.0,32.53,22.57
2018,1,30,8,15,193.5,56.0,2.35,9.45,87.5,55.11,36.43
2018,1,30,8,30,235.0,72.0,2.2,9.9,118.0,86.84,59.03
2018,1,30,8,45,288.5,84.0,2.1,10.35,154.5,122.01,86.39
2018,1,30,9,0,342.0,96.0,2.0,10.8,191.0,163.43,120.73
2018,1,30,9,15,365.0,108.5,1.85,11.3,224.0,202.83,155.29
2018,1,30,9,30,388.0,121.0,1.7,11.8,257.0,244.35,191.47
2018,1,30,9,45,414.0,131.0,1.5,12.25,289.5,286.5,227.52
2018,1,30,10,0,440.0,141.0,1.3,12.7,322.0,330.6,264.24
2018,1,30,10,15,498.0,139.0,1.2,13.15,359.0,379.46,303.95
2018,1,30,10,30,556.0,137.0,1.1,13.6,396.0,432.24,345.83
2018,1,30,10,45,581.0,139.0,1.0,14.1,422.0,477.65,380.71
2018,1,30,11,0,606.0,141.0,0.9,14.6,448.0,520.43,412.62
2018,1,30,11,15,625.0,140.5,0.9,14.9,467.0,556.92,440.09
2018,1,30,11,30,644.0,140.0,0.9,15.2,486.0,592.68,466.53
2018,1,30,11,45,592.5,159.0,0.9,15.5,482.0,598.71,469.78
2018,1,30,12,0,541.0,178.0,0.9,15.8,478.0,596.36,467.08
2018,1,30,12,15,581.5,166.0,0.95,16.0,490.0,628.53,491.78
2018,1,30,12,30,622.0,154.0,1.0,16.2,502.0,665.17,518.99
2018,1,30,12,45,677.0,138.0,1.05,16.4,513.5,702.92,547.14
2018,1,30,13,0,732.0,122.0,1.1,16.6,525.0,738.7,572.37
2018,1,30,13,15,826.0,94.5,1.25,16.6,540.0,786.45,607.53
2018,1,30,13,30,920.0,67.0,1.4,16.6,555.0,827.68,637.99
2018,1,30,13,45,898.5,69.5,1.5,16.6,531.5,814.96,630.54
2018,1,30,14,0,877.0,72.0,1.6,16.6,508.0,798.88,621.36
2018,1,30,14,15,845.5,72.0,1.75,16.45,474.5,775.26,607.59
2018,1,30,14,30,814.0,72.0,1.9,16.3,441.0,742.37,586.88
2018,1,30,14,45,802.0,68.5,2.0,16.15,410.0,717.77,571.46
2018,1,30,15,0,790.0,65.0,2.1,16.0,379.0,690.5,553.68
2018,1,30,15,15,791.5,59.5,2.1,16.0,348.5,668.05,538.2
2018,1,30,15,30,793.0,54.0,2.1,16.0,318.0,642.62,520.08
2018,1,30,15,45,714.5,56.0,2.35,14.8,270.0,570.04,468.5
2018,1,30,16,0,636.0,58.0,2.6,13.6,222.0,503.89,417.63
2018,1,30,16,15,540.5,52.5,2.75,13.0,174.0,417.38,346.92
2018,1,30,16,30,445.0,47.0,2.9,12.4,126.0,336.22,277.94
2018,1,30,16,45,404.0,38.0,3.05,11.85,94.0,285.91,231.68
2018,1,30,17,0,363.0,29.0,3.2,11.3,62.0,238.55,177.05
2018,1,30,17,15,186.0,16.5,3.25,11.15,33.0,115.81,0.0
2018,1,30,17,30,9.0,4.0,3.3,11.0,4.0,7.35,0.0
2018,1,30,17,45,4.5,2.0,3.4,10.8,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,31,7,15,101.0,7.5,1.85,7.7,10.0,0.0,0.0
2018,1,31,7,30,202.0,15.0,1.7,8.2,20.0,14.3,0.0
2018,1,31,7,45,360.0,23.0,1.5,8.7,55.0,18.66,6.57
2018,1,31,8,0,518.0,31.0,1.3,9.2,90.0,26.5,17.45
2018,1,31,8,15,608.0,35.5,1.4,9.7,135.0,56.04,26.3
2018,1,31,8,30,698.0,40.0,1.5,10.2,180.0,106.45,55.95
2018,1,31,8,45,704.0,47.5,1.55,10.7,217.0,156.46,96.93
2018,1,31,9,0,710.0,55.0,1.6,11.2,254.0,206.49,142.07
2018,1,31,9,15,702.0,65.5,1.6,11.45,287.5,255.56,188.15
2018,1,31,9,30,694.0,76.0,1.6,11.7,321.0,301.9,231.48
2018,1,31,9,45,784.5,68.5,1.6,12.0,373.0,366.78,286.97
2018,1,31,10,0,875.0,61.0,1.6,12.3,425.0,437.51,346.36
2018,1,31,10,15,890.0,62.5,1.5,12.8,456.5,488.68,389.04
2018,1,31,10,30,905.0,64.0,1.4,13.3,488.0,539.04,429.53
2018,1,31,10,45,897.5,68.5,1.25,13.75,507.5,579.04,460.3
2018,1,31,11,0,890.0,73.0,1.1,14.2,527.0,615.96,487.39
2018,1,31,11,15,852.0,84.5,1.1,14.5,531.5,641.1,505.97
2018,1,31,11,30,814.0,96.0,1.1,14.8,536.0,658.53,518.48
2018,1,31,11,45,798.0,102.5,1.15,15.05,540.5,680.8,535.0
2018,1,31,12,0,782.0,109.0,1.2,15.3,545.0,699.45,548.26
2018,1,31,12,15,773.0,111.0,1.2,15.4,544.0,714.91,558.72
2018,1,31,12,30,764.0,113.0,1.2,15.5,543.0,730.25,569.21
2018,1,31,12,45,768.5,110.5,1.25,15.6,540.0,741.81,577.66
2018,1,31,13,0,773.0,108.0,1.3,15.7,537.0,753.57,586.41
2018,1,31,13,15,777.0,103.5,1.35,15.7,526.5,759.67,591.53
2018,1,31,13,30,781.0,99.0,1.4,15.7,516.0,762.65,594.63
2018,1,31,13,45,789.5,93.5,1.5,15.65,502.0,764.92,598.03
2018,1,31,14,0,798.0,88.0,1.6,15.6,488.0,763.9,599.2
2018,1,31,14,15,619.5,120.5,1.7,15.55,421.5,659.52,525.36
2018,1,31,14,30,441.0,153.0,1.8,15.5,355.0,545.94,439.89
2018,1,31,14,45,564.5,118.5,1.95,15.45,357.5,600.69,486.24
2018,1,31,15,0,688.0,84.0,2.1,15.4,360.0,643.31,520.51
2018,1,31,15,15,591.5,91.5,2.1,15.4,312.5,567.64,463.13
2018,1,31,15,30,495.0,99.0,2.1,15.4,265.0,488.85,401.57
2018,1,31,15,45,419.0,93.5,2.25,14.5,221.5,417.84,346.49
2018,1,31,16,0,343.0,88.0,2.4,13.6,178.0,350.22,291.94
2018,1,31,16,15,290.5,76.0,2.5,13.05,142.5,292.78,243.84
2018,1,31,16,30,238.0,64.0,2.6,12.5,107.0,238.52,196.85
2018,1,31,16,45,140.5,49.0,2.7,11.95,72.5,149.66,120.03
2018,1,31,17,0,43.0,34.0,2.8,11.4,38.0,71.02,50.32
2018,1,31,17,15,38.5,20.0,2.85,11.05,22.0,44.92,0.0
2018,1,31,17,30,34.0,6.0,2.9,10.7,6.0,19.15,0.0
2018,1,31,17,45,17.0,3.0,3.0,10.35,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,1,7,15,31.5,5.5,1.05,10.1,6.5,0.0,0.0
2018,2,1,7,30,63.0,11.0,1.0,10.5,13.0,10.48,0.0
2018,2,1,7,45,128.5,26.0,0.9,10.85,38.5,20.45,8.46
2018,2,1,8,0,194.0,41.0,0.8,11.2,64.0,31.79,21.97
2018,2,1,8,15,273.5,53.0,0.85,11.6,100.5,55.34,34.09
2018,2,1,8,30,353.0,65.0,0.9,12.0,137.0,92.75,58.5
2018,2,1,8,45,424.0,72.0,0.9,12.4,178.5,133.31,89.14
2018,2,1,9,0,495.0,79.0,0.9,12.8,220.0,183.02,129.88
2018,2,1,9,15,524.5,89.0,0.85,13.15,258.0,230.35,171.23
2018,2,1,9,30,554.0,99.0,0.8,13.5,296.0,280.23,214.43
2018,2,1,9,45,604.0,99.5,0.75,13.85,335.0,330.8,257.12
2018,2,1,10,0,654.0,100.0,0.7,14.2,374.0,385.15,301.9
2018,2,1,10,15,667.0,104.5,0.6,14.6,402.0,429.43,337.56
2018,2,1,10,30,680.0,109.0,0.5,15.0,430.0,473.35,371.59
2018,2,1,10,45,673.5,117.0,0.45,15.45,449.0,509.4,398.73
2018,2,1,11,0,667.0,125.0,0.4,15.9,468.0,543.13,423.22
2018,2,1,11,15,638.0,139.5,0.35,16.15,477.0,566.9,439.73
2018,2,1,11,30,609.0,154.0,0.3,16.4,486.0,586.64,452.87
2018,2,1,11,45,674.0,137.5,0.25,16.7,511.0,636.12,488.15
