Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,0,739.0,121.0,0.2,17.0,536.0,685.94,522.55
2018,2,1,12,15,761.5,114.5,0.3,17.1,544.5,714.94,543.21
2018,2,1,12,30,784.0,108.0,0.4,17.2,553.0,739.09,560.63
2018,2,1,12,45,843.0,91.0,0.55,17.25,565.5,780.38,590.83
2018,2,1,13,0,902.0,74.0,0.7,17.3,578.0,813.16,615.07
2018,2,1,13,15,911.0,69.5,0.75,17.25,569.5,823.54,622.97
2018,2,1,13,30,920.0,65.0,0.8,17.2,561.0,830.4,628.97
2018,2,1,13,45,918.5,62.5,0.9,17.15,542.5,827.59,629.42
2018,2,1,14,0,917.0,60.0,1.0,17.1,524.0,821.18,627.6
2018,2,1,14,15,906.0,59.0,1.05,17.05,497.5,805.52,618.74
2018,2,1,14,30,895.0,58.0,1.1,17.0,471.0,786.6,607.72
2018,2,1,14,45,867.5,59.0,1.15,16.95,436.0,754.43,587.3
2018,2,1,15,0,840.0,60.0,1.2,16.9,401.0,720.05,565.08
2018,2,1,15,15,670.0,77.5,1.2,16.9,333.0,609.74,486.21
2018,2,1,15,30,500.0,95.0,1.2,16.9,265.0,493.71,398.8
2018,2,1,15,45,282.0,99.5,1.3,16.05,193.0,320.16,262.93
2018,2,1,16,0,64.0,104.0,1.4,15.2,121.0,159.04,129.18
2018,2,1,16,15,51.0,86.5,1.5,14.7,98.5,130.22,105.21
2018,2,1,16,30,38.0,69.0,1.6,14.2,76.0,102.07,80.91
2018,2,1,16,45,115.5,49.5,1.65,13.75,62.5,136.83,108.88
2018,2,1,17,0,193.0,30.0,1.7,13.3,49.0,156.35,117.61
2018,2,1,17,15,136.5,19.0,1.75,13.15,29.0,98.67,1.17
2018,2,1,17,30,80.0,8.0,1.8,13.0,9.0,39.41,0.0
2018,2,1,17,45,40.0,4.0,1.85,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,7,15,31.0,6.0,0.75,11.2,7.0,0.0,0.0
2018,2,2,7,30,62.0,12.0,0.7,11.5,14.0,11.44,0.0
2018,2,2,7,45,235.0,24.0,0.65,11.8,49.5,19.26,8.24
2018,2,2,8,0,408.0,36.0,0.6,12.1,85.0,28.51,19.14
2018,2,2,8,15,403.5,49.0,0.65,12.45,115.0,59.0,33.42
2018,2,2,8,30,399.0,62.0,0.7,12.8,145.0,95.3,58.46
2018,2,2,8,45,373.0,80.5,0.75,13.15,172.0,133.41,91.19
2018,2,2,9,0,347.0,99.0,0.8,13.5,199.0,168.58,123.29
2018,2,2,9,15,353.5,114.0,0.8,13.8,229.0,206.34,156.49
2018,2,2,9,30,360.0,129.0,0.8,14.1,259.0,244.51,189.68
2018,2,2,9,45,405.0,137.0,0.75,14.4,297.0,290.8,227.99
2018,2,2,10,0,450.0,145.0,0.7,14.7,335.0,340.94,268.69
2018,2,2,10,15,516.5,140.0,0.7,15.2,374.0,391.87,309.25
2018,2,2,10,30,583.0,135.0,0.7,15.7,413.0,450.56,354.92
2018,2,2,10,45,650.0,123.5,0.7,16.15,448.5,504.3,396.12
2018,2,2,11,0,717.0,112.0,0.7,16.6,484.0,561.02,438.67
2018,2,2,11,15,810.5,93.0,0.7,16.85,527.0,627.75,488.12
2018,2,2,11,30,904.0,74.0,0.7,17.1,570.0,695.08,536.76
2018,2,2,11,45,920.0,72.0,0.7,17.4,585.0,732.46,560.88
2018,2,2,12,0,936.0,70.0,0.7,17.7,600.0,767.54,583.55
2018,2,2,12,15,936.0,70.0,0.75,17.8,602.5,790.34,598.97
2018,2,2,12,30,936.0,70.0,0.8,17.9,605.0,809.76,612.34
2018,2,2,12,45,933.0,70.5,0.85,18.0,600.0,823.93,622.32
2018,2,2,13,0,930.0,71.0,0.9,18.1,595.0,834.51,630.07
2018,2,2,13,15,925.0,71.0,0.9,18.15,582.5,839.26,633.42
2018,2,2,13,30,920.0,71.0,0.9,18.2,570.0,840.39,634.56
2018,2,2,13,45,911.5,69.5,0.85,18.25,549.5,833.24,629.51
2018,2,2,14,0,903.0,68.0,0.8,18.3,529.0,822.56,622.31
2018,2,2,14,15,874.0,70.5,0.8,18.25,497.5,797.01,606.21
2018,2,2,14,30,845.0,73.0,0.8,18.2,466.0,775.35,592.91
2018,2,2,14,45,845.5,67.5,0.8,18.1,437.5,757.4,582.15
2018,2,2,15,0,846.0,62.0,0.8,18.0,409.0,729.67,564.43
2018,2,2,15,15,818.0,60.0,0.8,18.0,369.5,695.18,541.54
2018,2,2,15,30,790.0,58.0,0.8,18.0,330.0,652.59,512.4
2018,2,2,15,45,750.0,55.0,0.8,17.35,287.0,599.27,475.81
2018,2,2,16,0,710.0,52.0,0.8,16.7,244.0,545.81,436.81
2018,2,2,16,15,668.0,47.0,0.85,16.25,202.0,488.99,392.84
2018,2,2,16,30,626.0,42.0,0.9,15.8,160.0,433.11,347.09
2018,2,2,16,45,538.5,36.0,1.0,15.4,117.5,353.04,279.93
2018,2,2,17,0,451.0,30.0,1.1,15.0,75.0,285.68,215.56
2018,2,2,17,15,283.0,20.5,1.2,14.7,43.5,167.88,35.02
2018,2,2,17,30,115.0,11.0,1.3,14.4,12.0,56.43,0.0
2018,2,2,17,45,57.5,5.5,1.35,14.1,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,3,7,15,110.5,8.0,0.8,12.15,12.0,0.0,0.0
2018,2,3,7,30,221.0,16.0,0.8,12.6,24.0,15.25,0.0
2018,2,3,7,45,371.5,24.0,0.75,13.0,60.5,19.21,8.67
2018,2,3,8,0,522.0,32.0,0.7,13.4,97.0,27.05,17.83
2018,2,3,8,15,599.0,37.5,0.7,13.8,141.0,59.78,28.29
2018,2,3,8,30,676.0,43.0,0.7,14.2,185.0,109.85,58.53
2018,2,3,8,45,723.0,46.5,0.7,14.65,229.5,161.59,98.81
2018,2,3,9,0,770.0,50.0,0.7,15.1,274.0,217.92,146.77
2018,2,3,9,15,800.0,52.5,0.75,15.5,315.5,272.84,195.6
2018,2,3,9,30,830.0,55.0,0.8,15.9,357.0,330.33,246.23
2018,2,3,9,45,851.0,57.5,0.85,16.35,394.5,385.1,293.81
2018,2,3,10,0,872.0,60.0,0.9,16.8,432.0,440.26,340.27
2018,2,3,10,15,887.0,61.5,0.95,17.1,464.0,491.6,382.63
2018,2,3,10,30,902.0,63.0,1.0,17.4,496.0,542.14,423.07
2018,2,3,10,45,911.5,64.0,1.05,17.75,521.0,587.96,458.78
2018,2,3,11,0,921.0,65.0,1.1,18.1,546.0,632.0,492.2
2018,2,3,11,15,927.0,65.5,1.1,18.3,564.0,671.21,521.13
2018,2,3,11,30,933.0,66.0,1.1,18.5,582.0,707.92,547.02
2018,2,3,11,45,937.0,66.5,1.05,18.7,593.0,740.54,568.0
2018,2,3,12,0,941.0,67.0,1.0,18.9,604.0,770.2,586.72
2018,2,3,12,15,941.5,67.5,1.0,18.9,607.0,794.1,602.52
2018,2,3,12,30,942.0,68.0,1.0,18.9,610.0,814.62,616.12
2018,2,3,12,45,938.0,68.5,0.95,18.9,604.5,828.11,624.33
2018,2,3,13,0,934.0,69.0,0.9,18.9,599.0,837.95,630.24
2018,2,3,13,15,929.5,68.0,0.95,18.85,586.0,841.93,634.09
2018,2,3,13,30,925.0,67.0,1.0,18.8,573.0,842.25,635.71
2018,2,3,13,45,917.0,66.5,1.0,18.75,553.0,836.69,632.79
2018,2,3,14,0,909.0,66.0,1.0,18.7,533.0,827.59,627.68
2018,2,3,14,15,896.5,64.5,1.0,18.5,505.5,810.18,617.4
2018,2,3,14,30,884.0,63.0,1.0,18.3,478.0,789.55,605.01
2018,2,3,14,45,868.0,61.0,1.0,18.15,445.0,762.52,588.03
2018,2,3,15,0,852.0,59.0,1.0,18.0,412.0,732.79,569.04
2018,2,3,15,15,828.5,57.0,1.0,18.0,374.0,695.09,543.76
2018,2,3,15,30,805.0,55.0,1.0,18.0,336.0,661.73,521.15
2018,2,3,15,45,770.5,52.0,0.95,17.2,293.5,611.65,486.55
2018,2,3,16,0,736.0,49.0,0.9,16.4,251.0,561.08,449.87
2018,2,3,16,15,611.5,50.5,0.9,15.9,198.5,464.44,374.71
2018,2,3,16,30,487.0,52.0,0.9,15.4,146.0,371.41,299.74
2018,2,3,16,45,416.5,43.0,0.9,14.85,108.0,302.74,241.63
2018,2,3,17,0,346.0,34.0,0.9,14.3,70.0,239.11,182.58
2018,2,3,17,15,189.0,20.5,0.9,14.25,39.0,127.87,42.59
2018,2,3,17,30,32.0,7.0,0.9,14.2,8.0,19.53,0.0
2018,2,3,17,45,16.0,3.5,0.95,14.1,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,7,15,15.5,6.5,0.75,11.65,7.0,0.0,0.0
2018,2,4,7,30,31.0,13.0,0.7,12.1,14.0,12.39,0.0
2018,2,4,7,45,39.5,29.5,0.7,12.55,33.0,25.22,13.75
2018,2,4,8,0,48.0,46.0,0.7,13.0,52.0,38.55,27.89
2018,2,4,8,15,67.5,64.0,0.7,13.4,76.5,58.25,41.75
2018,2,4,8,30,87.0,82.0,0.7,13.8,101.0,81.9,60.25
2018,2,4,8,45,138.0,99.0,0.7,14.2,136.5,112.35,83.62
2018,2,4,9,0,189.0,116.0,0.7,14.6,172.0,149.41,113.08
2018,2,4,9,15,353.5,112.0,0.65,14.95,235.0,205.57,155.29
2018,2,4,9,30,518.0,108.0,0.6,15.3,298.0,277.72,211.78
2018,2,4,9,45,558.0,111.0,0.55,15.65,335.0,327.79,253.25
2018,2,4,10,0,598.0,114.0,0.5,16.0,372.0,378.67,294.53
2018,2,4,10,15,724.5,95.0,0.5,16.4,430.0,451.25,351.26
2018,2,4,10,30,851.0,76.0,0.5,16.8,488.0,532.63,413.19
2018,2,4,10,45,887.0,71.0,0.45,17.2,520.0,583.76,450.86
2018,2,4,11,0,923.0,66.0,0.4,17.6,552.0,636.53,488.71
2018,2,4,11,15,930.5,66.5,0.45,18.0,570.5,676.87,517.81
2018,2,4,11,30,938.0,67.0,0.5,18.4,589.0,714.81,544.03
2018,2,4,11,45,942.5,67.0,0.5,18.75,600.0,747.46,564.66
2018,2,4,12,0,947.0,67.0,0.5,19.1,611.0,777.13,583.18
2018,2,4,12,15,948.0,67.0,0.5,19.3,614.0,801.02,598.1
2018,2,4,12,30,949.0,67.0,0.5,19.5,617.0,821.51,610.85
2018,2,4,12,45,946.5,67.0,0.45,19.75,612.0,835.73,618.51
2018,2,4,13,0,944.0,67.0,0.4,20.0,607.0,846.3,623.92
2018,2,4,13,15,938.5,66.5,0.4,20.05,594.0,850.14,626.55
2018,2,4,13,30,933.0,66.0,0.4,20.1,581.0,850.28,627.02
2018,2,4,13,45,925.5,65.0,0.45,20.1,560.5,844.5,624.89
2018,2,4,14,0,918.0,64.0,0.5,20.1,540.0,835.13,620.61
2018,2,4,14,15,906.5,63.0,0.55,20.1,513.0,819.04,611.99
2018,2,4,14,30,895.0,62.0,0.6,20.1,486.0,799.68,601.24
2018,2,4,14,45,877.0,61.0,0.7,20.1,452.5,772.14,585.68
2018,2,4,15,0,859.0,60.0,0.8,20.1,419.0,741.96,568.0
2018,2,4,15,15,836.0,57.5,0.8,20.1,380.5,703.74,542.88
2018,2,4,15,30,813.0,55.0,0.8,20.1,342.0,669.82,520.36
2018,2,4,15,45,780.0,52.0,0.85,19.2,299.5,620.41,488.16
2018,2,4,16,0,747.0,49.0,0.9,18.3,257.0,570.4,453.72
2018,2,4,16,15,695.0,45.5,0.95,17.85,212.5,507.73,405.85
2018,2,4,16,30,643.0,42.0,1.0,17.4,168.0,446.62,356.68
2018,2,4,16,45,534.0,37.0,1.1,16.95,123.0,354.87,281.25
2018,2,4,17,0,425.0,32.0,1.2,16.5,78.0,277.3,211.8
2018,2,4,17,15,262.5,21.5,1.35,16.1,45.5,163.78,71.77
2018,2,4,17,30,100.0,11.0,1.5,15.7,13.0,50.9,0.0
2018,2,4,17,45,50.0,5.5,1.65,15.3,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,5,7,15,16.5,7.0,0.45,12.25,7.5,6.67,0.0
2018,2,5,7,30,33.0,14.0,0.5,12.5,15.0,13.34,0.0
2018,2,5,7,45,65.0,30.0,0.55,12.7,37.0,25.7,14.61
2018,2,5,8,0,97.0,46.0,0.6,12.9,59.0,37.1,26.75
2018,2,5,8,15,99.0,65.0,0.65,13.1,82.5,60.77,43.02
2018,2,5,8,30,101.0,84.0,0.7,13.3,106.0,85.23,62.59
2018,2,5,8,45,138.5,102.0,0.75,13.55,139.0,115.25,86.27
2018,2,5,9,0,176.0,120.0,0.8,13.8,172.0,149.72,114.26
2018,2,5,9,15,221.5,134.0,0.85,14.15,209.5,188.34,145.8
2018,2,5,9,30,267.0,148.0,0.9,14.5,247.0,231.09,180.91
2018,2,5,9,45,301.5,159.5,0.9,14.9,282.0,271.76,214.31
2018,2,5,10,0,336.0,171.0,0.9,15.3,317.0,315.51,249.72
2018,2,5,10,15,379.5,174.5,0.95,15.75,351.0,358.44,284.1
2018,2,5,10,30,423.0,178.0,1.0,16.2,385.0,409.91,324.47
2018,2,5,10,45,594.5,142.0,1.05,16.65,448.5,495.8,391.26
2018,2,5,11,0,766.0,106.0,1.1,17.1,512.0,589.46,462.39
2018,2,5,11,15,843.0,88.0,1.2,17.35,549.0,649.28,507.49
2018,2,5,11,30,920.0,70.0,1.3,17.6,586.0,708.37,551.14
2018,2,5,11,45,907.5,75.5,1.35,17.85,592.5,734.7,568.66
2018,2,5,12,0,895.0,81.0,1.4,18.1,599.0,757.28,583.89
2018,2,5,12,15,913.0,76.0,1.55,18.15,607.0,787.4,605.93
2018,2,5,12,30,931.0,71.0,1.7,18.2,615.0,814.82,626.03
2018,2,5,12,45,929.5,71.0,1.85,18.25,610.5,829.62,637.5
2018,2,5,13,0,928.0,71.0,2.0,18.3,606.0,840.87,646.72
2018,2,5,13,15,925.5,70.0,2.2,18.3,594.0,846.49,652.74
2018,2,5,13,30,923.0,69.0,2.4,18.3,582.0,848.48,656.33
2018,2,5,13,45,916.5,68.0,2.55,18.3,562.5,843.55,654.75
2018,2,5,14,0,910.0,67.0,2.7,18.3,543.0,835.06,650.76
2018,2,5,14,15,899.5,65.5,2.8,18.25,516.0,819.21,641.38
2018,2,5,14,30,889.0,64.0,2.9,18.2,489.0,800.09,629.67
2018,2,5,14,45,873.5,62.0,3.05,18.1,456.0,773.28,612.69
2018,2,5,15,0,858.0,60.0,3.2,18.0,423.0,743.72,593.45
2018,2,5,15,15,835.0,58.0,3.2,18.0,384.5,706.09,566.93
2018,2,5,15,30,812.0,56.0,3.2,18.0,346.0,672.79,543.22
2018,2,5,15,45,778.5,53.0,3.25,16.8,303.0,622.93,508.74
2018,2,5,16,0,745.0,50.0,3.3,15.6,260.0,572.5,472.09
2018,2,5,16,15,693.5,46.5,3.35,15.05,215.5,510.02,421.62
2018,2,5,16,30,642.0,43.0,3.4,14.5,171.0,449.05,370.04
2018,2,5,16,45,557.0,37.0,3.5,13.95,127.5,368.96,300.68
2018,2,5,17,0,472.0,31.0,3.6,13.4,84.0,294.14,231.35
2018,2,5,17,15,314.0,22.5,3.6,13.1,50.5,190.19,100.26
2018,2,5,17,30,156.0,14.0,3.6,12.8,17.0,76.76,0.0
2018,2,5,17,45,78.0,7.0,3.6,12.5,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,6,7,15,138.0,9.5,1.2,10.35,15.5,9.05,0.0
2018,2,6,7,30,276.0,19.0,1.2,11.0,31.0,18.11,0.0
2018,2,6,7,45,428.5,26.0,1.15,11.6,71.0,22.62,12.6
2018,2,6,8,0,581.0,33.0,1.1,12.2,111.0,27.62,18.59
2018,2,6,8,15,653.5,37.5,1.1,12.6,156.5,65.17,30.3
2018,2,6,8,30,726.0,42.0,1.1,13.0,202.0,117.56,62.92
2018,2,6,8,45,770.5,45.0,1.1,13.35,248.0,171.72,106.11
2018,2,6,9,0,815.0,48.0,1.1,13.7,294.0,231.46,157.87
2018,2,6,9,15,843.0,51.0,1.15,14.0,337.0,288.86,209.6
2018,2,6,9,30,871.0,54.0,1.2,14.3,380.0,347.93,262.34
2018,2,6,9,45,888.5,56.5,1.25,14.55,418.0,403.81,311.68
2018,2,6,10,0,906.0,59.0,1.3,14.8,456.0,459.66,359.54
2018,2,6,10,15,919.5,60.0,1.3,15.05,488.0,511.67,402.75
2018,2,6,10,30,933.0,61.0,1.3,15.3,520.0,562.65,443.73
2018,2,6,10,45,944.0,61.0,1.35,15.55,546.0,609.82,480.95
2018,2,6,11,0,955.0,61.0,1.4,15.8,572.0,655.2,515.86
2018,2,6,11,15,960.5,62.0,1.4,16.0,590.5,696.09,546.27
2018,2,6,11,30,966.0,63.0,1.4,16.2,609.0,734.35,572.83
2018,2,6,11,45,967.5,63.5,1.4,16.45,619.0,766.37,594.04
2018,2,6,12,0,969.0,64.0,1.4,16.7,629.0,795.16,612.93
2018,2,6,12,15,968.5,64.5,1.45,16.8,632.0,819.07,629.34
2018,2,6,12,30,968.0,65.0,1.5,16.9,635.0,839.45,643.43
2018,2,6,12,45,964.5,66.5,1.5,17.0,630.5,855.0,653.73
2018,2,6,13,0,961.0,68.0,1.5,17.1,626.0,866.82,661.66
2018,2,6,13,15,955.5,67.5,1.45,17.1,612.5,870.85,664.05
2018,2,6,13,30,950.0,67.0,1.4,17.1,599.0,871.09,664.1
2018,2,6,13,45,942.0,66.0,1.4,17.15,578.0,864.9,660.49
2018,2,6,14,0,934.0,65.0,1.4,17.2,557.0,855.05,654.6
2018,2,6,14,15,923.0,64.0,1.4,17.05,530.0,839.2,645.21
2018,2,6,14,30,912.0,63.0,1.4,16.9,503.0,820.0,633.6
2018,2,6,14,45,897.0,61.0,1.4,16.75,469.5,793.16,616.66
2018,2,6,15,0,882.0,59.0,1.4,16.6,436.0,763.48,597.6
2018,2,6,15,15,859.5,57.5,1.4,16.6,397.0,726.24,572.53
2018,2,6,15,30,837.0,56.0,1.4,16.6,358.0,687.08,545.63
2018,2,6,15,45,804.5,53.0,1.25,15.7,314.5,643.24,515.02
2018,2,6,16,0,772.0,50.0,1.1,14.8,271.0,592.51,478.16
2018,2,6,16,15,722.0,46.0,1.1,14.2,225.0,529.2,429.28
2018,2,6,16,30,672.0,42.0,1.1,13.6,179.0,467.32,379.05
2018,2,6,16,45,590.0,36.5,1.1,13.0,134.5,388.06,312.49
2018,2,6,17,0,508.0,31.0,1.1,12.4,90.0,313.77,245.61
2018,2,6,17,15,343.0,22.5,1.1,12.35,54.5,205.63,119.98
2018,2,6,17,30,178.0,14.0,1.1,12.3,19.0,86.12,0.0
2018,2,6,17,45,89.0,7.0,1.1,12.2,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,7,7,15,123.5,10.0,2.05,8.6,15.5,9.53,0.0
2018,2,7,7,30,247.0,20.0,2.1,9.0,31.0,16.89,0.0
2018,2,7,7,45,396.0,27.5,2.15,9.4,70.5,21.94,12.46
2018,2,7,8,0,545.0,35.0,2.2,9.8,110.0,29.4,20.4
2018,2,7,8,15,618.0,40.5,2.15,10.3,155.5,67.28,33.06
2018,2,7,8,30,691.0,46.0,2.1,10.8,201.0,118.78,66.02
2018,2,7,8,45,736.0,49.5,2.05,11.3,246.5,171.66,108.79
2018,2,7,9,0,781.0,53.0,2.0,11.8,292.0,228.93,159.03
2018,2,7,9,15,811.0,56.0,1.9,12.35,334.5,285.52,210.33
2018,2,7,9,30,841.0,59.0,1.8,12.9,377.0,344.75,263.24
2018,2,7,9,45,862.5,60.5,1.65,13.4,415.0,399.79,311.58
2018,2,7,10,0,884.0,62.0,1.5,13.9,453.0,455.22,358.45
2018,2,7,10,15,897.5,63.5,1.5,14.3,485.0,506.85,401.39
2018,2,7,10,30,911.0,65.0,1.5,14.7,517.0,557.51,442.13
2018,2,7,10,45,920.0,66.5,1.45,15.05,543.0,604.37,478.44
2018,2,7,11,0,929.0,68.0,1.4,15.4,569.0,649.38,512.17
2018,2,7,11,15,935.0,69.0,1.35,15.75,587.5,689.79,541.52
2018,2,7,11,30,941.0,70.0,1.3,16.1,606.0,727.69,567.19
2018,2,7,11,45,943.5,71.0,1.3,16.4,617.0,760.36,588.74
2018,2,7,12,0,946.0,72.0,1.3,16.7,628.0,789.96,608.03
2018,2,7,12,15,946.0,72.5,1.25,16.85,631.0,813.85,623.05
2018,2,7,12,30,946.0,73.0,1.2,17.0,634.0,834.3,635.72
2018,2,7,12,45,943.0,73.5,1.15,17.15,629.0,848.82,644.38
2018,2,7,13,0,940.0,74.0,1.1,17.3,624.0,859.68,650.69
2018,2,7,13,15,935.0,73.5,1.1,17.35,611.0,864.02,653.77
2018,2,7,13,30,930.0,73.0,1.1,17.4,598.0,864.65,654.59
2018,2,7,13,45,921.5,73.0,1.05,17.45,578.0,859.33,650.83
2018,2,7,14,0,913.0,73.0,1.0,17.5,558.0,850.43,644.87
2018,2,7,14,15,901.5,71.5,0.95,17.45,530.5,833.76,634.05
2018,2,7,14,30,890.0,70.0,0.9,17.4,503.0,813.81,621.15
2018,2,7,14,45,873.0,68.0,0.85,17.35,469.0,785.76,602.73
2018,2,7,15,0,856.0,66.0,0.8,17.3,435.0,755.01,582.42
2018,2,7,15,15,833.0,63.5,0.8,17.3,396.0,723.04,561.66
2018,2,7,15,30,810.0,61.0,0.8,17.3,357.0,682.54,534.41
2018,2,7,15,45,776.0,58.5,0.6,16.6,314.0,632.73,498.7
2018,2,7,16,0,742.0,56.0,0.4,15.9,271.0,582.28,461.32
2018,2,7,16,15,691.0,51.5,0.4,15.4,225.5,518.46,413.3
2018,2,7,16,30,640.0,47.0,0.4,14.9,180.0,456.07,364.06
2018,2,7,16,45,557.0,40.5,0.45,14.35,135.5,375.82,298.82
2018,2,7,17,0,474.0,34.0,0.5,13.8,91.0,307.53,238.72
2018,2,7,17,15,316.0,24.0,0.55,13.55,55.0,197.07,122.49
2018,2,7,17,30,158.0,14.0,0.6,13.3,19.0,78.31,0.0
2018,2,7,17,45,79.0,7.0,0.65,13.05,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,7,15,135.0,10.5,1.0,10.9,17.0,10.01,0.0
2018,2,8,7,30,270.0,21.0,0.9,11.5,34.0,17.74,0.0
2018,2,8,7,45,382.0,29.0,0.8,12.1,70.5,23.18,13.59
2018,2,8,8,0,494.0,37.0,0.7,12.7,107.0,28.49,19.43
2018,2,8,8,15,522.5,47.5,0.65,13.25,145.5,67.41,35.38
2018,2,8,8,30,551.0,58.0,0.6,13.8,184.0,113.48,66.64
2018,2,8,8,45,607.0,63.5,0.55,14.35,229.0,162.58,105.08
2018,2,8,9,0,663.0,69.0,0.5,14.9,274.0,217.53,151.09
2018,2,8,9,15,705.5,72.0,0.5,15.3,317.5,271.73,197.97
2018,2,8,9,30,748.0,75.0,0.5,15.7,361.0,330.53,248.13
2018,2,8,9,45,819.0,67.5,0.45,16.05,409.5,391.7,298.54
2018,2,8,10,0,890.0,60.0,0.4,16.4,458.0,457.86,351.4
2018,2,8,10,15,904.0,61.0,0.35,16.85,490.0,509.56,391.96
2018,2,8,10,30,918.0,62.0,0.3,17.3,522.0,560.31,430.28
2018,2,8,10,45,928.5,63.0,0.3,17.7,548.0,607.84,465.46
2018,2,8,11,0,939.0,64.0,0.3,18.1,574.0,653.61,498.24
2018,2,8,11,15,945.5,65.0,0.25,18.35,593.0,694.74,526.42
2018,2,8,11,30,952.0,66.0,0.2,18.6,612.0,733.36,550.76
2018,2,8,11,45,956.5,65.5,0.15,18.85,623.0,766.12,570.47
2018,2,8,12,0,961.0,65.0,0.1,19.1,634.0,795.83,588.11
2018,2,8,12,15,962.5,65.0,0.2,19.15,637.5,820.61,605.03
2018,2,8,12,30,964.0,65.0,0.3,19.2,641.0,841.93,620.15
2018,2,8,12,45,962.5,64.5,0.4,19.25,635.5,856.69,631.31
2018,2,8,13,0,961.0,64.0,0.5,19.3,630.0,867.74,640.36
2018,2,8,13,15,956.0,63.5,0.6,19.5,617.0,872.13,644.93
2018,2,8,13,30,951.0,63.0,0.7,19.7,604.0,872.74,647.23
2018,2,8,13,45,944.0,62.0,0.85,19.85,583.5,867.3,646.69
2018,2,8,14,0,937.0,61.0,1.0,20.0,563.0,858.18,643.69
2018,2,8,14,15,926.0,59.5,1.1,19.9,535.5,841.54,635.41
2018,2,8,14,30,915.0,58.0,1.2,19.8,508.0,821.51,624.8
2018,2,8,14,45,899.0,57.0,1.3,19.65,474.0,794.93,609.62
2018,2,8,15,0,883.0,56.0,1.4,19.5,440.0,765.54,592.19
2018,2,8,15,15,862.0,54.0,1.4,19.5,401.5,728.49,567.6
2018,2,8,15,30,841.0,52.0,1.4,19.5,363.0,689.42,541.15
2018,2,8,15,45,811.0,49.5,1.55,18.6,320.0,641.69,510.6
2018,2,8,16,0,781.0,47.0,1.7,17.7,277.0,593.23,477.91
2018,2,8,16,15,735.5,43.5,1.75,17.15,231.5,538.5,436.1
2018,2,8,16,30,690.0,40.0,1.8,16.6,186.0,479.2,388.06
2018,2,8,16,45,615.0,35.0,1.85,16.05,141.5,403.34,324.4
2018,2,8,17,0,540.0,30.0,1.9,15.5,97.0,332.11,260.72
2018,2,8,17,15,389.0,23.0,1.95,15.15,60.5,225.9,148.9
2018,2,8,17,30,238.0,16.0,2.0,14.8,24.0,113.67,0.0
2018,2,8,17,45,119.0,8.0,2.05,14.5,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,7,15,175.0,10.0,1.0,13.45,19.5,9.53,0.0
2018,2,9,7,30,350.0,20.0,0.9,13.8,39.0,18.14,0.0
2018,2,9,7,45,405.0,28.5,0.75,14.2,71.0,22.55,13.13
2018,2,9,8,0,460.0,37.0,0.6,14.6,103.0,28.27,19.12
2018,2,9,8,15,557.0,43.5,0.55,15.15,152.5,66.63,33.03
2018,2,9,8,30,654.0,50.0,0.5,15.7,202.0,120.92,67.79
2018,2,9,8,45,733.5,49.0,0.5,16.25,252.5,173.6,108.01
2018,2,9,9,0,813.0,48.0,0.5,16.8,303.0,236.0,159.57
2018,2,9,9,15,816.0,55.5,0.55,17.05,341.5,289.88,208.16
2018,2,9,9,30,819.0,63.0,0.6,17.3,380.0,344.36,256.46
2018,2,9,9,45,795.0,73.5,0.7,17.55,406.0,390.25,297.36
2018,2,9,10,0,771.0,84.0,0.8,17.8,432.0,432.19,333.7
2018,2,9,10,15,805.0,83.0,0.9,17.7,469.0,486.91,378.63
2018,2,9,10,30,839.0,82.0,1.0,17.6,506.0,542.74,423.3
2018,2,9,10,45,817.0,92.5,1.1,17.5,522.0,578.97,452.35
2018,2,9,11,0,795.0,103.0,1.2,17.4,538.0,611.13,477.8
2018,2,9,11,15,794.5,107.0,1.3,17.45,554.0,646.6,505.08
2018,2,9,11,30,794.0,111.0,1.4,17.5,570.0,679.55,530.04
2018,2,9,11,45,809.0,108.0,1.55,17.5,583.5,713.56,555.84
2018,2,9,12,0,824.0,105.0,1.7,17.5,597.0,745.51,579.2
2018,2,9,12,15,841.0,101.5,1.8,17.65,605.5,776.12,600.87
2018,2,9,12,30,858.0,98.0,1.9,17.8,614.0,804.24,620.81
2018,2,9,12,45,829.0,106.5,2.05,17.95,602.0,806.02,622.84
2018,2,9,13,0,800.0,115.0,2.2,18.1,590.0,803.68,622.3
2018,2,9,13,15,693.0,144.0,2.3,18.1,549.5,760.38,592.72
2018,2,9,13,30,586.0,173.0,2.4,18.1,509.0,702.87,551.9
2018,2,9,13,45,652.0,146.0,2.5,18.05,508.0,735.79,578.46
2018,2,9,14,0,718.0,119.0,2.6,18.0,507.0,759.32,596.71
2018,2,9,14,15,750.0,104.0,2.65,17.8,492.0,764.1,601.67
2018,2,9,14,30,782.0,89.0,2.7,17.6,477.0,761.31,601.45
2018,2,9,14,45,786.0,81.0,2.75,17.4,448.5,744.31,591.0
2018,2,9,15,0,790.0,73.0,2.8,17.2,420.0,723.95,578.12
2018,2,9,15,15,757.0,73.0,2.8,17.2,382.0,682.15,548.45
2018,2,9,15,30,724.0,73.0,2.8,17.2,344.0,638.98,517.35
2018,2,9,15,45,724.0,65.5,2.8,16.4,309.0,609.22,497.32
2018,2,9,16,0,724.0,58.0,2.8,15.6,274.0,576.89,474.2
2018,2,9,16,15,670.5,54.5,2.85,15.0,229.0,512.89,423.38
2018,2,9,16,30,617.0,51.0,2.9,14.4,184.0,455.53,375.57
2018,2,9,16,45,548.5,43.5,2.95,13.8,140.5,383.11,313.46
2018,2,9,17,0,480.0,36.0,3.0,13.2,97.0,315.27,251.95
2018,2,9,17,15,326.0,26.5,3.05,13.05,60.0,208.82,144.72
2018,2,9,17,30,172.0,17.0,3.1,12.9,23.0,87.74,0.0
2018,2,9,17,45,86.0,8.5,3.2,12.7,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,7,15,155.5,11.0,3.9,8.1,20.0,10.48,0.0
2018,2,10,7,30,311.0,22.0,3.9,8.4,40.0,18.37,0.0
2018,2,10,7,45,442.0,29.5,3.95,8.7,81.0,23.34,14.3
2018,2,10,8,0,573.0,37.0,4.0,9.0,122.0,30.87,21.91
2018,2,10,8,15,644.5,41.5,3.9,9.5,168.5,73.06,36.08
2018,2,10,8,30,716.0,46.0,3.8,10.0,215.0,125.62,70.81
2018,2,10,8,45,721.5,53.5,3.7,10.55,253.5,177.35,115.16
2018,2,10,9,0,727.0,61.0,3.6,11.1,292.0,229.03,162.74
2018,2,10,9,15,593.0,92.0,3.45,11.65,297.0,261.6,198.99
2018,2,10,9,30,459.0,123.0,3.3,12.2,302.0,278.06,219.29
2018,2,10,9,45,254.5,150.0,3.1,12.75,251.0,246.99,198.77
2018,2,10,10,0,50.0,177.0,2.9,13.3,200.0,190.7,154.12
2018,2,10,10,15,60.5,191.5,2.75,13.55,221.0,213.57,172.8
2018,2,10,10,30,71.0,206.0,2.6,13.8,242.0,237.51,192.02
2018,2,10,10,45,115.5,227.5,2.45,14.1,289.5,294.95,238.25
2018,2,10,11,0,160.0,249.0,2.3,14.4,337.0,351.52,282.99
2018,2,10,11,15,193.0,258.5,2.3,14.5,368.5,391.47,314.52
2018,2,10,11,30,226.0,268.0,2.3,14.6,400.0,433.36,347.33
2018,2,10,11,45,244.5,270.0,2.25,14.75,415.0,458.28,366.47
2018,2,10,12,0,263.0,272.0,2.2,14.9,430.0,493.15,392.96
2018,2,10,12,15,331.5,259.5,2.25,14.9,460.0,541.99,431.72
2018,2,10,12,30,400.0,247.0,2.3,14.9,490.0,592.26,471.14
2018,2,10,12,45,367.5,252.5,2.3,14.95,474.0,581.24,462.05
2018,2,10,13,0,335.0,258.0,2.3,15.0,458.0,568.0,451.69
2018,2,10,13,15,328.0,252.5,2.3,14.9,445.5,561.56,447.49
2018,2,10,13,30,321.0,247.0,2.3,14.8,433.0,553.62,442.14
2018,2,10,13,45,562.5,172.0,2.3,14.75,484.0,686.2,547.93
2018,2,10,14,0,804.0,97.0,2.3,14.7,535.0,803.42,634.31
2018,2,10,14,15,821.0,88.5,2.25,14.5,517.0,802.93,633.93
2018,2,10,14,30,838.0,80.0,2.2,14.3,499.0,798.61,632.04
2018,2,10,14,45,868.5,71.0,2.2,14.05,480.0,793.74,630.41
2018,2,10,15,0,899.0,62.0,2.2,13.8,461.0,791.15,630.52
2018,2,10,15,15,882.0,59.5,2.2,13.8,422.5,756.05,606.26
2018,2,10,15,30,865.0,57.0,2.2,13.8,384.0,718.62,580.17
2018,2,10,15,45,839.0,54.0,2.15,12.95,340.5,672.16,548.09
2018,2,10,16,0,813.0,51.0,2.1,12.1,297.0,630.15,518.33
2018,2,10,16,15,771.5,47.0,2.15,11.45,250.0,570.08,472.1
2018,2,10,16,30,730.0,43.0,2.2,10.8,203.0,510.69,423.36
2018,2,10,16,45,657.0,38.0,2.2,10.2,156.5,433.62,357.44
2018,2,10,17,0,584.0,33.0,2.2,9.6,110.0,360.7,291.39
2018,2,10,17,15,428.0,25.5,2.3,9.35,69.5,250.75,181.41
2018,2,10,17,30,272.0,18.0,2.4,9.1,29.0,130.94,0.0
2018,2,10,17,45,136.0,9.0,2.5,8.8,14.5,8.58,0.0
2018,2,10,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,7,15,47.0,10.0,2.8,6.55,13.0,9.53,0.0
2018,2,11,7,30,94.0,20.0,2.9,7.1,26.0,15.72,1.07
2018,2,11,7,45,128.0,35.0,3.05,7.65,50.5,28.69,19.14
2018,2,11,8,0,162.0,50.0,3.2,8.2,75.0,40.3,30.47
2018,2,11,8,15,219.0,67.5,3.35,8.45,113.0,70.25,47.76
2018,2,11,8,30,276.0,85.0,3.5,8.7,151.0,107.58,75.26
2018,2,11,8,45,193.0,98.0,3.7,8.95,148.5,123.01,92.54
2018,2,11,9,0,110.0,111.0,3.9,9.2,146.0,128.4,101.41
2018,2,11,9,15,57.5,96.0,3.95,9.2,114.5,106.26,84.78
2018,2,11,9,30,5.0,81.0,4.0,9.2,83.0,77.09,61.08
2018,2,11,9,45,6.0,101.0,4.0,9.2,103.5,96.44,77.57
2018,2,11,10,0,7.0,121.0,4.0,9.2,124.0,116.09,94.14
2018,2,11,10,15,30.0,166.0,4.0,9.15,181.0,173.6,142.61
2018,2,11,10,30,53.0,211.0,4.0,9.1,238.0,232.76,191.86
2018,2,11,10,45,81.0,231.5,3.95,9.0,275.5,273.34,225.51
2018,2,11,11,0,109.0,252.0,3.9,8.9,313.0,316.53,261.16
2018,2,11,11,15,184.5,255.5,4.05,8.85,362.5,383.02,316.62
2018,2,11,11,30,260.0,259.0,4.2,8.8,412.0,456.17,376.95
2018,2,11,11,45,152.5,240.5,4.35,8.8,330.5,360.22,298.0
2018,2,11,12,0,45.0,222.0,4.5,8.8,249.0,256.06,210.59
2018,2,11,12,15,141.0,183.5,4.65,8.9,269.5,301.48,251.53
2018,2,11,12,30,237.0,145.0,4.8,9.0,290.0,350.0,294.61
2018,2,11,12,45,555.5,121.5,4.95,9.15,457.5,607.91,508.86
2018,2,11,13,0,874.0,98.0,5.1,9.3,625.0,850.6,696.65
2018,2,11,13,15,888.5,93.0,5.15,9.45,619.5,865.96,707.19
2018,2,11,13,30,903.0,88.0,5.2,9.6,614.0,871.1,711.49
2018,2,11,13,45,897.5,86.5,5.25,9.7,594.5,866.55,708.85
2018,2,11,14,0,892.0,85.0,5.3,9.8,575.0,858.46,703.73
2018,2,11,14,15,884.0,82.5,5.3,9.7,548.5,850.59,699.16
2018,2,11,14,30,876.0,80.0,5.3,9.6,522.0,832.36,686.78
2018,2,11,14,45,863.0,77.0,5.25,9.55,488.5,806.22,668.01
2018,2,11,15,0,850.0,74.0,5.2,9.5,455.0,777.16,646.93
2018,2,11,15,15,752.0,80.5,5.2,9.5,396.0,691.82,581.45
2018,2,11,15,30,654.0,87.0,5.2,9.5,337.0,612.84,519.84
2018,2,11,15,45,501.0,88.0,5.0,9.1,266.5,486.72,416.42
2018,2,11,16,0,348.0,89.0,4.8,8.7,196.0,363.41,312.18
2018,2,11,16,15,496.5,70.5,4.75,8.5,196.0,429.02,368.3
2018,2,11,16,30,645.0,52.0,4.7,8.3,196.0,471.91,402.3
2018,2,11,16,45,565.0,46.0,4.65,8.05,150.5,398.22,335.89
2018,2,11,17,0,485.0,40.0,4.6,7.8,105.0,324.76,267.75
2018,2,11,17,15,338.5,30.0,4.6,7.7,66.5,221.97,166.19
2018,2,11,17,30,192.0,20.0,4.6,7.6,28.0,99.83,0.0
2018,2,11,17,45,96.0,10.0,4.65,7.5,14.0,45.45,0.0
2018,2,11,18,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
