Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,15,0.0,0.0,4.05,2.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.1,2.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.1,2.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.1,2.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,2.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,22,6,45,43.0,5.5,3.9,3.1,6.0,0.0,0.0
2018,2,22,7,0,86.0,11.0,3.9,3.3,12.0,10.48,0.0
2018,2,22,7,15,243.5,23.0,3.9,3.65,44.5,19.29,0.86
2018,2,22,7,30,401.0,35.0,3.9,4.0,77.0,28.45,19.2
2018,2,22,7,45,481.5,43.5,3.9,4.4,120.5,33.8,25.07
2018,2,22,8,0,562.0,52.0,3.9,4.8,164.0,54.71,32.11
2018,2,22,8,15,633.5,57.5,3.95,5.15,215.0,102.39,58.08
2018,2,22,8,30,705.0,63.0,4.0,5.5,266.0,160.79,102.75
2018,2,22,8,45,667.5,76.5,4.0,5.85,295.0,207.25,147.16
2018,2,22,9,0,630.0,90.0,4.0,6.2,324.0,251.27,190.78
2018,2,22,9,15,475.0,131.5,4.1,6.45,320.0,276.88,221.02
2018,2,22,9,30,320.0,173.0,4.2,6.7,316.0,284.4,232.89
2018,2,22,9,45,256.0,180.0,4.25,6.95,300.5,283.4,234.31
2018,2,22,10,0,192.0,187.0,4.3,7.2,285.0,272.16,226.02
2018,2,22,10,15,292.5,199.5,4.4,7.3,359.5,352.56,293.67
2018,2,22,10,30,393.0,212.0,4.5,7.4,434.0,444.17,369.61
2018,2,22,10,45,348.0,233.5,4.55,7.5,436.5,452.62,376.23
2018,2,22,11,0,303.0,255.0,4.6,7.6,439.0,461.89,383.18
2018,2,22,11,15,332.0,244.0,4.7,7.6,451.5,485.38,403.29
2018,2,22,11,30,361.0,233.0,4.8,7.6,464.0,509.49,423.82
2018,2,22,11,45,429.5,209.5,4.9,7.6,488.5,560.81,466.78
2018,2,22,12,0,498.0,186.0,5.0,7.6,513.0,604.93,503.95
2018,2,22,12,15,431.5,217.5,5.05,7.55,502.0,599.33,497.85
2018,2,22,12,30,365.0,249.0,5.1,7.5,491.0,577.82,479.49
2018,2,22,12,45,345.0,261.5,5.2,7.45,489.0,583.23,483.75
2018,2,22,13,0,325.0,274.0,5.3,7.4,487.0,586.97,486.59
2018,2,22,13,15,272.0,267.0,5.3,7.35,443.0,538.44,447.31
2018,2,22,13,30,219.0,260.0,5.3,7.3,399.0,474.63,395.7
2018,2,22,13,45,388.0,222.5,5.35,7.25,459.0,609.83,509.48
2018,2,22,14,0,557.0,185.0,5.4,7.2,519.0,715.96,598.04
2018,2,22,14,15,706.5,141.0,5.35,7.1,545.0,799.23,664.77
2018,2,22,14,30,856.0,97.0,5.3,7.0,571.0,864.42,715.85
2018,2,22,14,45,819.0,99.0,5.3,6.9,530.0,823.57,685.7
2018,2,22,15,0,782.0,101.0,5.3,6.8,489.0,780.57,654.19
2018,2,22,15,15,793.5,91.0,5.3,6.8,457.5,760.96,640.58
2018,2,22,15,30,805.0,81.0,5.3,6.8,426.0,737.59,623.77
2018,2,22,15,45,761.5,78.5,5.25,6.6,377.5,678.58,578.38
2018,2,22,16,0,718.0,76.0,5.2,6.4,329.0,624.01,535.79
2018,2,22,16,15,705.0,68.0,5.1,6.15,287.0,579.59,499.51
2018,2,22,16,30,692.0,60.0,5.0,5.9,245.0,529.31,456.59
2018,2,22,16,45,627.0,53.5,4.95,5.7,196.0,458.56,394.09
2018,2,22,17,0,562.0,47.0,4.9,5.5,147.0,387.16,328.9
2018,2,22,17,15,450.0,39.0,4.85,5.3,103.0,295.21,244.07
2018,2,22,17,30,338.0,31.0,4.8,5.1,59.0,210.86,151.68
2018,2,22,17,45,189.5,18.5,4.75,4.9,32.0,92.49,0.0
2018,2,22,18,0,41.0,6.0,4.7,4.7,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,4.7,4.55,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.55,4.1,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.45,3.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,3.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.3,3.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.3,3.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.3,3.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.25,2.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.2,2.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.2,2.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.2,2.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,1.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,1.55,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.1,1.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.1,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.1,1.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.1,1.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.1,1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.1,1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.1,0.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.1,0.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.1,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.05,0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,4.0,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,4.0,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.95,-0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,-0.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,23,6,45,42.5,5.5,3.85,0.65,6.0,0.0,0.0
2018,2,23,7,0,85.0,11.0,3.8,1.0,12.0,10.48,0.0
2018,2,23,7,15,209.0,23.5,3.8,1.55,42.5,19.51,4.0
2018,2,23,7,30,333.0,36.0,3.8,2.1,73.0,29.08,20.11
2018,2,23,7,45,472.5,43.0,3.75,2.6,124.0,33.07,24.65
2018,2,23,8,0,612.0,50.0,3.7,3.1,175.0,55.87,31.45
2018,2,23,8,15,702.0,53.0,3.6,3.65,231.5,108.78,60.81
2018,2,23,8,30,792.0,56.0,3.5,4.2,288.0,169.15,106.49
2018,2,23,8,45,833.0,58.5,3.4,4.8,338.5,228.91,159.59
2018,2,23,9,0,874.0,61.0,3.3,5.4,389.0,294.23,219.64
2018,2,23,9,15,895.0,63.5,3.2,5.75,434.0,354.52,276.29
2018,2,23,9,30,916.0,66.0,3.1,6.1,479.0,415.63,332.44
2018,2,23,9,45,929.0,68.0,3.05,6.5,517.5,473.3,384.24
2018,2,23,10,0,942.0,70.0,3.0,6.9,556.0,530.35,433.74
2018,2,23,10,15,953.5,72.0,2.95,7.2,590.0,585.7,480.33
2018,2,23,10,30,965.0,74.0,2.9,7.5,624.0,639.75,524.32
2018,2,23,10,45,973.5,75.0,2.85,7.75,651.0,689.31,563.59
2018,2,23,11,0,982.0,76.0,2.8,8.0,678.0,736.74,600.14
2018,2,23,11,15,987.5,77.0,2.8,8.2,698.0,779.72,631.0
2018,2,23,11,30,993.0,78.0,2.8,8.4,718.0,819.91,659.22
2018,2,23,11,45,993.5,78.5,2.8,8.65,727.5,852.73,681.74
2018,2,23,12,0,994.0,79.0,2.8,8.9,737.0,882.08,701.7
2018,2,23,12,15,990.5,80.0,2.8,9.0,738.5,905.15,717.54
2018,2,23,12,30,987.0,81.0,2.8,9.1,740.0,924.38,730.74
2018,2,23,12,45,982.5,82.5,2.75,9.25,734.0,939.45,740.55
2018,2,23,13,0,978.0,84.0,2.7,9.4,728.0,950.6,747.72
2018,2,23,13,15,974.0,83.0,2.7,9.45,714.5,955.36,751.29
2018,2,23,13,30,970.0,82.0,2.7,9.5,701.0,956.16,752.32
2018,2,23,13,45,962.5,81.5,2.7,9.5,679.5,950.56,749.17
2018,2,23,14,0,955.0,81.0,2.7,9.5,658.0,941.12,743.54
2018,2,23,14,15,942.5,80.0,2.75,9.45,628.0,923.0,732.47
2018,2,23,14,30,930.0,79.0,2.8,9.4,598.0,901.39,719.0
2018,2,23,14,45,914.5,77.0,2.85,9.3,561.5,872.71,700.53
2018,2,23,15,0,899.0,75.0,2.9,9.2,525.0,841.05,679.78
2018,2,23,15,15,879.5,73.0,2.9,9.2,484.0,810.25,658.88
2018,2,23,15,30,860.0,71.0,2.9,9.2,443.0,770.12,630.73
2018,2,23,15,45,832.0,68.0,2.95,8.9,397.0,720.38,595.72
2018,2,23,16,0,804.0,65.0,3.0,8.6,351.0,669.47,558.87
2018,2,23,16,15,712.5,63.0,3.05,7.95,290.5,576.11,487.29
2018,2,23,16,30,621.0,61.0,3.1,7.3,230.0,491.7,418.48
2018,2,23,16,45,592.5,53.0,3.2,6.7,188.5,438.86,373.46
2018,2,23,17,0,564.0,45.0,3.3,6.1,147.0,386.97,326.44
2018,2,23,17,15,464.5,38.0,3.35,5.65,104.5,302.28,249.14
2018,2,23,17,30,365.0,31.0,3.4,5.2,62.0,225.45,166.16
2018,2,23,17,45,207.0,19.0,3.4,4.75,34.0,100.26,0.0
2018,2,23,18,0,49.0,7.0,3.4,4.3,6.0,0.0,0.0
2018,2,23,18,15,24.5,3.5,3.4,4.15,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.35,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.1,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.15,2.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.25,2.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,1.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.35,1.55,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,1.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,1.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.25,0.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.15,0.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.85,1.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,29.5,5.0,2.75,2.55,5.5,0.0,0.0
2018,2,24,7,0,59.0,10.0,2.7,3.0,11.0,9.53,0.0
2018,2,24,7,15,100.5,17.5,2.7,3.5,26.0,13.61,2.53
2018,2,24,7,30,142.0,25.0,2.7,4.0,41.0,19.03,11.23
2018,2,24,7,45,80.0,33.0,2.65,4.5,43.0,27.18,19.17
2018,2,24,8,0,18.0,41.0,2.6,5.0,45.0,38.52,27.92
2018,2,24,8,15,10.0,59.5,2.65,5.5,62.0,55.94,43.31
2018,2,24,8,30,2.0,78.0,2.7,6.0,79.0,72.09,57.75
2018,2,24,8,45,39.0,111.0,2.7,6.5,126.0,109.27,88.34
2018,2,24,9,0,76.0,144.0,2.7,7.0,173.0,151.93,123.65
2018,2,24,9,15,174.5,166.0,2.8,7.25,242.5,210.7,171.41
2018,2,24,9,30,273.0,188.0,2.9,7.5,312.0,282.08,230.35
2018,2,24,9,45,184.0,201.5,3.0,7.8,288.0,271.27,223.06
2018,2,24,10,0,95.0,215.0,3.1,8.1,264.0,249.51,205.47
2018,2,24,10,15,58.0,211.5,3.2,8.25,242.0,232.52,191.26
2018,2,24,10,30,21.0,208.0,3.3,8.4,220.0,207.91,170.25
2018,2,24,10,45,49.5,235.0,3.4,8.6,265.0,258.15,211.85
2018,2,24,11,0,78.0,262.0,3.5,8.8,310.0,307.66,252.29
2018,2,24,11,15,51.5,253.5,3.6,8.9,285.5,284.83,232.9
2018,2,24,11,30,25.0,245.0,3.7,9.0,261.0,252.52,205.81
2018,2,24,11,45,28.5,237.0,3.8,9.15,255.5,256.19,208.86
2018,2,24,12,0,32.0,229.0,3.9,9.3,250.0,252.65,206.0
2018,2,24,12,15,145.0,267.0,3.95,9.3,364.0,397.84,326.53
2018,2,24,12,30,258.0,305.0,4.0,9.3,478.0,550.8,448.91
2018,2,24,12,45,312.0,287.5,4.05,9.35,495.5,585.36,476.97
2018,2,24,13,0,366.0,270.0,4.1,9.4,513.0,619.77,505.43
2018,2,24,13,15,346.0,252.5,4.1,9.4,478.5,588.34,481.4
2018,2,24,13,30,326.0,235.0,4.1,9.4,444.0,554.83,455.93
2018,2,24,13,45,375.0,227.5,4.15,9.4,461.0,592.01,487.07
2018,2,24,14,0,424.0,220.0,4.2,9.4,478.0,641.62,527.02
2018,2,24,14,15,379.5,221.0,4.2,9.3,444.0,588.73,485.9
2018,2,24,14,30,335.0,222.0,4.2,9.2,410.0,549.53,455.21
2018,2,24,14,45,361.0,207.5,4.2,9.1,399.0,551.45,458.75
2018,2,24,15,0,387.0,193.0,4.2,9.0,388.0,550.88,460.13
2018,2,24,15,15,431.5,167.5,4.2,9.0,369.0,563.06,471.78
2018,2,24,15,30,476.0,142.0,4.2,9.0,350.0,557.29,469.3
2018,2,24,15,45,488.0,124.0,4.15,8.6,318.0,531.43,450.27
2018,2,24,16,0,500.0,106.0,4.1,8.2,286.0,502.77,428.46
2018,2,24,16,15,484.5,94.0,4.0,7.85,248.5,460.29,393.74
2018,2,24,16,30,469.0,82.0,3.9,7.5,211.0,417.47,357.62
2018,2,24,16,45,391.0,70.5,3.8,7.15,164.0,338.16,289.04
2018,2,24,17,0,313.0,59.0,3.7,6.8,117.0,264.89,223.93
2018,2,24,17,15,239.5,46.5,3.65,6.5,83.0,199.49,164.14
2018,2,24,17,30,166.0,34.0,3.6,6.2,49.0,141.98,105.44
2018,2,24,17,45,90.5,19.5,3.6,5.9,27.0,54.67,0.0
2018,2,24,18,0,15.0,5.0,3.6,5.6,5.0,4.77,0.0
2018,2,24,18,15,7.5,2.5,3.55,5.45,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.5,5.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,4.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.05,2.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,25,6,45,61.0,7.0,2.2,3.75,8.5,0.0,0.0
2018,2,25,7,0,122.0,14.0,2.2,3.9,17.0,13.34,0.0
2018,2,25,7,15,281.0,26.0,2.2,4.4,53.5,21.54,8.96
2018,2,25,7,30,440.0,38.0,2.2,4.9,90.0,30.56,21.5
2018,2,25,7,45,491.0,46.5,2.2,5.4,130.5,35.77,26.95
2018,2,25,8,0,542.0,55.0,2.2,5.9,171.0,61.28,35.57
2018,2,25,8,15,617.5,61.5,2.2,6.4,224.5,109.75,63.94
2018,2,25,8,30,693.0,68.0,2.2,6.9,278.0,167.05,108.06
2018,2,25,8,45,748.0,69.5,2.2,7.4,329.5,225.98,159.08
2018,2,25,9,0,803.0,71.0,2.2,7.9,381.0,287.95,214.58
2018,2,25,9,15,842.0,71.5,2.2,8.25,429.0,348.89,269.93
2018,2,25,9,30,881.0,72.0,2.2,8.6,477.0,412.76,326.72
2018,2,25,9,45,896.0,74.0,2.2,8.95,516.0,470.56,377.44
2018,2,25,10,0,911.0,76.0,2.2,9.3,555.0,527.12,425.49
2018,2,25,10,15,929.5,76.0,2.2,9.5,590.5,582.89,471.59
2018,2,25,10,30,948.0,76.0,2.2,9.7,626.0,638.01,515.77
2018,2,25,10,45,957.5,76.5,2.2,9.95,653.0,687.02,553.95
2018,2,25,11,0,967.0,77.0,2.2,10.2,680.0,734.04,589.61
2018,2,25,11,15,973.0,78.0,2.25,10.3,699.5,776.86,620.02
2018,2,25,11,30,979.0,79.0,2.3,10.4,719.0,816.96,648.26
2018,2,25,11,45,983.0,79.0,2.35,10.55,730.5,851.51,672.25
2018,2,25,12,0,987.0,79.0,2.4,10.7,742.0,882.81,693.91
2018,2,25,12,15,986.0,80.0,2.5,10.7,745.0,907.72,711.92
2018,2,25,12,30,985.0,81.0,2.6,10.7,748.0,928.91,727.46
2018,2,25,12,45,979.0,82.0,2.65,10.7,740.5,942.0,737.03
2018,2,25,13,0,973.0,83.0,2.7,10.7,733.0,951.13,744.05
2018,2,25,13,15,967.0,83.0,2.8,10.6,719.0,955.14,748.41
2018,2,25,13,30,961.0,83.0,2.9,10.5,705.0,955.21,750.21
2018,2,25,13,45,953.0,82.5,3.05,10.45,683.0,949.04,748.05
2018,2,25,14,0,945.0,82.0,3.2,10.4,661.0,939.07,743.3
2018,2,25,14,15,932.0,80.5,3.25,10.2,630.5,919.82,731.66
2018,2,25,14,30,919.0,79.0,3.3,10.0,600.0,897.1,717.6
2018,2,25,14,45,879.5,80.0,3.4,9.8,554.5,851.71,687.16
2018,2,25,15,0,840.0,81.0,3.5,9.6,509.0,811.4,660.18
2018,2,25,15,15,783.5,84.0,3.5,9.6,458.5,750.97,616.49
2018,2,25,15,30,727.0,87.0,3.5,9.6,408.0,694.11,574.85
2018,2,25,15,45,740.0,80.0,3.45,9.0,377.5,670.04,559.04
2018,2,25,16,0,753.0,73.0,3.4,8.4,347.0,646.46,542.97
2018,2,25,16,15,697.5,68.5,3.25,8.1,295.0,579.94,490.56
2018,2,25,16,30,642.0,64.0,3.1,7.8,243.0,511.58,434.16
2018,2,25,16,45,550.0,58.0,2.95,7.45,190.5,422.2,358.45
2018,2,25,17,0,458.0,52.0,2.8,7.1,138.0,339.24,285.78
2018,2,25,17,15,342.5,43.0,2.75,6.95,96.5,248.26,204.47
2018,2,25,17,30,227.0,34.0,2.7,6.8,55.0,169.16,127.93
2018,2,25,17,45,125.0,20.0,2.6,6.65,30.5,86.82,0.0
2018,2,25,18,0,23.0,6.0,2.5,6.5,6.0,13.79,0.0
2018,2,25,18,15,11.5,3.0,2.5,6.45,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,6,45,6.5,5.0,3.9,5.05,5.0,0.0,0.0
2018,2,26,7,0,13.0,10.0,3.9,4.9,10.0,9.53,0.0
2018,2,26,7,15,174.5,26.5,3.95,4.9,47.5,20.84,9.65
2018,2,26,7,30,336.0,43.0,4.0,4.9,85.0,35.06,25.59
2018,2,26,7,45,471.0,48.5,4.05,4.9,135.5,37.3,28.41
2018,2,26,8,0,606.0,54.0,4.1,4.9,186.0,64.32,35.98
2018,2,26,8,15,667.0,58.5,4.15,5.1,236.5,113.73,65.39
2018,2,26,8,30,728.0,63.0,4.2,5.3,287.0,172.5,112.2
2018,2,26,8,45,771.0,65.5,4.25,5.45,336.5,229.43,163.23
2018,2,26,9,0,814.0,68.0,4.3,5.6,386.0,290.56,219.93
2018,2,26,9,15,794.5,80.0,4.4,5.9,419.0,343.89,271.67
2018,2,26,9,30,775.0,92.0,4.5,6.2,452.0,393.91,319.18
2018,2,26,9,45,769.0,102.0,4.6,6.5,484.5,443.54,364.61
2018,2,26,10,0,763.0,112.0,4.7,6.8,517.0,492.48,407.98
2018,2,26,10,15,787.5,114.0,4.75,7.1,554.0,547.94,455.28
2018,2,26,10,30,812.0,116.0,4.8,7.4,591.0,603.21,501.29
2018,2,26,10,45,877.5,101.0,4.85,7.7,634.5,667.0,553.65
2018,2,26,11,0,943.0,86.0,4.9,8.0,678.0,730.49,604.89
2018,2,26,11,15,947.5,87.0,4.9,8.2,696.5,771.47,635.22
2018,2,26,11,30,952.0,88.0,4.9,8.4,715.0,809.69,663.1
2018,2,26,11,45,953.5,89.5,4.9,8.6,726.0,843.2,687.25
2018,2,26,12,0,955.0,91.0,4.9,8.8,737.0,873.45,708.89
2018,2,26,12,15,952.5,92.0,4.9,8.8,739.0,896.45,725.67
2018,2,26,12,30,950.0,93.0,4.9,8.8,741.0,915.79,739.85
2018,2,26,12,45,944.0,95.0,4.95,8.85,734.5,929.51,750.22
2018,2,26,13,0,938.0,97.0,5.0,8.9,728.0,939.4,757.97
2018,2,26,13,15,926.5,99.5,5.0,8.85,713.0,941.19,759.84
2018,2,26,13,30,915.0,102.0,5.0,8.8,698.0,939.16,759.12
2018,2,26,13,45,897.5,105.5,5.0,8.75,675.0,936.83,758.37
2018,2,26,14,0,880.0,109.0,5.0,8.7,652.0,923.48,749.61
2018,2,26,14,15,834.0,116.0,4.95,8.55,612.5,885.56,722.56
2018,2,26,14,30,788.0,123.0,4.9,8.4,573.0,850.1,697.39
2018,2,26,14,45,782.5,117.0,4.85,8.25,541.5,827.28,681.74
2018,2,26,15,0,777.0,111.0,4.8,8.1,510.0,801.44,663.69
2018,2,26,15,15,764.0,106.0,4.8,8.1,472.5,767.87,639.51
2018,2,26,15,30,751.0,101.0,4.8,8.1,435.0,732.0,613.32
2018,2,26,15,45,709.0,95.5,4.6,7.75,385.5,671.61,567.18
2018,2,26,16,0,667.0,90.0,4.4,7.4,336.0,611.33,520.15
2018,2,26,16,15,488.0,90.0,4.3,7.1,257.0,464.53,398.72
2018,2,26,16,30,309.0,90.0,4.2,6.8,178.0,326.76,281.22
2018,2,26,16,45,212.0,75.5,4.1,6.45,130.5,226.8,194.41
2018,2,26,17,0,115.0,61.0,4.0,6.1,83.0,147.49,123.7
2018,2,26,17,15,78.0,45.0,3.95,5.9,58.0,96.37,77.61
2018,2,26,17,30,41.0,29.0,3.9,5.7,33.0,57.5,41.12
2018,2,26,17,45,28.5,17.0,3.85,5.45,19.0,33.42,0.0
2018,2,26,18,0,16.0,5.0,3.8,5.2,5.0,10.4,0.0
2018,2,26,18,15,8.0,2.5,3.8,5.25,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.8,5.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,5.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.8,5.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.55,3.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.6,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.6,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.6,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.6,2.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.6,2.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.6,2.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.55,2.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.5,1.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,27,6,45,95.0,9.0,3.45,2.5,12.0,0.0,0.0
2018,2,27,7,0,190.0,18.0,3.4,2.7,24.0,17.16,0.0
2018,2,27,7,15,362.5,27.5,3.45,3.15,65.0,22.54,11.95
2018,2,27,7,30,535.0,37.0,3.5,3.6,106.0,31.96,23.08
2018,2,27,7,45,617.0,44.0,3.55,4.05,156.5,36.38,27.73
2018,2,27,8,0,699.0,51.0,3.6,4.5,207.0,70.23,37.93
2018,2,27,8,15,755.5,55.0,3.6,5.0,260.0,124.12,70.32
2018,2,27,8,30,812.0,59.0,3.6,5.5,313.0,184.49,118.65
2018,2,27,8,45,838.5,63.5,3.6,6.0,361.5,244.8,173.34
2018,2,27,9,0,865.0,68.0,3.6,6.5,410.0,307.31,231.51
2018,2,27,9,15,888.0,71.0,3.55,6.95,456.0,369.08,288.87
2018,2,27,9,30,911.0,74.0,3.5,7.4,502.0,432.9,346.58
2018,2,27,9,45,927.5,75.5,3.45,7.8,542.5,491.75,398.74
2018,2,27,10,0,944.0,77.0,3.4,8.2,583.0,550.32,448.91
2018,2,27,10,15,954.5,79.5,3.35,8.55,617.0,606.04,495.22
2018,2,27,10,30,965.0,82.0,3.3,8.9,651.0,660.35,538.88
2018,2,27,10,45,968.5,83.5,3.25,9.3,675.5,707.49,575.64
2018,2,27,11,0,972.0,85.0,3.2,9.7,700.0,752.1,609.32
2018,2,27,11,15,977.5,85.5,3.2,9.95,719.5,794.36,639.12
2018,2,27,11,30,983.0,86.0,3.2,10.2,739.0,833.81,666.58
2018,2,27,11,45,982.5,86.5,3.2,10.5,747.5,865.61,688.15
2018,2,27,12,0,982.0,87.0,3.2,10.8,756.0,893.9,707.17
2018,2,27,12,15,982.0,87.0,3.2,10.95,758.5,918.44,723.89
2018,2,27,12,30,982.0,87.0,3.2,11.1,761.0,939.29,738.06
2018,2,27,12,45,978.5,86.5,3.2,11.25,754.0,952.77,747.13
2018,2,27,13,0,975.0,86.0,3.2,11.4,747.0,962.3,753.62
2018,2,27,13,15,960.5,87.5,3.25,11.4,728.5,960.43,753.06
2018,2,27,13,30,946.0,89.0,3.3,11.4,710.0,954.55,749.95
2018,2,27,13,45,918.0,91.5,3.3,11.4,678.5,933.94,736.17
2018,2,27,14,0,890.0,94.0,3.3,11.4,647.0,909.78,720.04
2018,2,27,14,15,901.0,89.0,3.35,11.3,628.0,907.91,720.65
2018,2,27,14,30,912.0,84.0,3.4,11.2,609.0,902.14,718.4
2018,2,27,14,45,885.0,84.5,3.45,11.1,569.0,866.61,694.64
2018,2,27,15,0,858.0,85.0,3.5,11.0,529.0,835.75,674.34
2018,2,27,15,15,844.0,81.5,3.5,11.0,490.0,801.09,650.45
2018,2,27,15,30,830.0,78.0,3.5,11.0,451.0,763.92,624.44
2018,2,27,15,45,806.5,74.5,3.55,10.5,406.5,717.31,592.11
2018,2,27,16,0,783.0,71.0,3.6,10.0,362.0,669.3,557.88
2018,2,27,16,15,744.5,66.5,3.6,9.4,313.5,608.78,512.62
2018,2,27,16,30,706.0,62.0,3.6,8.8,265.0,548.68,464.41
2018,2,27,16,45,610.5,57.5,3.65,8.25,209.5,460.1,390.28
2018,2,27,17,0,515.0,53.0,3.7,7.7,154.0,373.82,315.49
2018,2,27,17,15,353.0,42.5,3.7,7.3,102.5,254.41,210.72
2018,2,27,17,30,191.0,32.0,3.7,6.9,51.0,149.09,115.19
2018,2,27,17,45,117.0,20.0,3.7,6.5,29.5,85.11,0.87
2018,2,27,18,0,43.0,8.0,3.7,6.1,8.0,22.83,0.0
2018,2,27,18,15,21.5,4.0,3.7,5.9,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,6,45,11.0,5.0,1.6,4.35,5.5,0.0,0.0
2018,2,28,7,0,22.0,10.0,1.5,4.6,11.0,9.53,0.0
2018,2,28,7,15,14.5,23.0,1.5,5.1,24.0,21.09,11.38
2018,2,28,7,30,7.0,36.0,1.5,5.6,37.0,33.03,23.99
2018,2,28,7,45,19.5,56.0,1.5,6.05,60.0,49.15,39.18
2018,2,28,8,0,32.0,76.0,1.5,6.5,83.0,67.88,52.96
2018,2,28,8,15,34.5,93.0,1.5,6.85,102.5,86.03,68.18
2018,2,28,8,30,37.0,110.0,1.5,7.2,122.0,104.69,84.02
2018,2,28,8,45,65.5,136.0,1.55,7.5,161.0,137.3,110.76
2018,2,28,9,0,94.0,162.0,1.6,7.8,200.0,173.77,140.86
2018,2,28,9,15,113.0,185.0,1.6,7.95,235.5,208.85,170.06
2018,2,28,9,30,132.0,208.0,1.6,8.1,271.0,246.2,200.94
2018,2,28,9,45,184.0,223.5,1.65,8.3,319.0,293.71,239.72
2018,2,28,10,0,236.0,239.0,1.7,8.5,367.0,346.49,282.55
2018,2,28,10,15,169.5,244.0,1.75,8.5,338.5,329.08,268.6
2018,2,28,10,30,103.0,249.0,1.8,8.5,310.0,300.16,244.96
2018,2,28,10,45,69.5,254.0,1.85,8.55,296.0,289.8,236.12
2018,2,28,11,0,36.0,259.0,1.9,8.6,282.0,276.4,224.47
2018,2,28,11,15,38.0,268.5,1.9,8.6,293.5,290.33,235.56
2018,2,28,11,30,40.0,278.0,1.9,8.6,305.0,304.46,246.67
2018,2,28,11,45,50.5,286.0,1.95,8.6,320.5,323.87,262.33
2018,2,28,12,0,61.0,294.0,2.0,8.6,336.0,343.9,278.45
2018,2,28,12,15,74.5,295.5,2.05,8.55,347.0,360.0,291.67
2018,2,28,12,30,88.0,297.0,2.1,8.5,358.0,376.48,305.25
2018,2,28,12,45,70.0,286.0,2.15,8.45,334.0,352.11,285.66
2018,2,28,13,0,52.0,275.0,2.2,8.4,310.0,326.81,265.38
2018,2,28,13,15,30.0,236.5,2.2,8.35,256.5,267.13,217.22
2018,2,28,13,30,8.0,198.0,2.2,8.3,203.0,197.79,160.43
2018,2,28,13,45,7.0,192.0,2.25,8.25,196.5,191.33,155.52
2018,2,28,14,0,6.0,186.0,2.3,8.2,190.0,184.86,150.42
2018,2,28,14,15,3.5,162.0,2.25,8.15,164.5,158.54,128.79
2018,2,28,14,30,1.0,138.0,2.2,8.1,139.0,132.34,107.1
2018,2,28,14,45,0.5,110.0,2.2,8.1,110.5,104.05,83.51
2018,2,28,15,0,0.0,82.0,2.2,8.1,82.0,76.37,60.18
2018,2,28,15,15,6.0,104.5,2.2,8.1,107.0,103.59,83.88
2018,2,28,15,30,12.0,127.0,2.2,8.1,132.0,132.25,108.65
2018,2,28,15,45,8.0,96.0,2.25,8.0,99.5,97.13,78.82
2018,2,28,16,0,4.0,65.0,2.3,7.9,67.0,63.35,49.8
2018,2,28,16,15,3.0,70.5,2.4,7.8,72.0,68.06,54.0
2018,2,28,16,30,2.0,76.0,2.5,7.7,77.0,74.32,59.44
2018,2,28,16,45,2.5,63.5,2.55,7.65,64.5,62.39,48.98
2018,2,28,17,0,3.0,51.0,2.6,7.6,52.0,50.4,38.29
2018,2,28,17,15,1.5,36.5,2.65,7.55,37.0,34.91,24.39
2018,2,28,17,30,0.0,22.0,2.7,7.5,22.0,20.42,11.18
2018,2,28,17,45,0.0,12.0,2.8,7.45,12.0,11.13,0.0
2018,2,28,18,0,0.0,2.0,2.9,7.4,2.0,1.91,0.0
2018,2,28,18,15,0.0,1.0,3.05,7.4,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.05,8.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,3.35,8.25,1.0,0.95,0.0
2018,3,1,7,0,0.0,2.0,3.4,8.2,2.0,1.91,0.0
2018,3,1,7,15,0.0,4.5,3.4,8.1,4.5,4.16,0.0
2018,3,1,7,30,0.0,7.0,3.4,8.0,7.0,6.48,0.12
2018,3,1,7,45,47.5,14.5,3.4,7.9,25.5,12.18,5.43
2018,3,1,8,0,95.0,22.0,3.4,7.8,44.0,21.3,10.28
2018,3,1,8,15,101.0,65.5,3.4,7.8,94.0,69.38,50.61
2018,3,1,8,30,107.0,109.0,3.4,7.8,144.0,114.81,89.55
2018,3,1,8,45,157.0,137.0,3.4,7.8,196.5,158.76,125.73
2018,3,1,9,0,207.0,165.0,3.4,7.8,249.0,209.12,167.9
2018,3,1,9,15,161.0,184.0,3.45,7.9,253.5,224.77,183.22
2018,3,1,9,30,115.0,203.0,3.5,8.0,258.0,235.29,193.25
2018,3,1,9,45,169.0,221.5,3.5,8.1,310.0,285.61,234.98
2018,3,1,10,0,223.0,240.0,3.5,8.2,362.0,341.56,281.13
2018,3,1,10,15,199.0,218.5,3.6,8.35,332.0,321.34,265.14
2018,3,1,10,30,175.0,197.0,3.7,8.5,302.0,297.41,246.01
2018,3,1,10,45,249.0,198.0,3.75,8.6,354.5,360.41,298.76
2018,3,1,11,0,323.0,199.0,3.8,8.7,407.0,431.93,357.5
2018,3,1,11,15,322.5,241.5,3.85,8.85,454.0,482.34,396.79
2018,3,1,11,30,322.0,284.0,3.9,9.0,501.0,539.93,440.98
2018,3,1,11,45,178.5,267.5,4.0,9.15,388.0,414.13,339.03
2018,3,1,12,0,35.0,251.0,4.1,9.3,275.0,277.66,225.75
2018,3,1,12,15,18.0,184.0,4.15,9.35,196.5,189.75,153.88
2018,3,1,12,30,1.0,117.0,4.2,9.4,118.0,110.54,87.7
2018,3,1,12,45,35.5,177.0,4.3,9.45,201.5,206.33,168.65
2018,3,1,13,0,70.0,237.0,4.4,9.5,285.0,301.49,247.35
2018,3,1,13,15,50.0,218.5,4.45,9.5,252.5,265.49,217.4
2018,3,1,13,30,30.0,200.0,4.5,9.5,220.0,228.89,187.01
2018,3,1,13,45,22.5,172.0,4.55,9.5,186.5,193.05,157.54
2018,3,1,14,0,15.0,144.0,4.6,9.5,153.0,150.23,121.95
2018,3,1,14,15,8.5,121.0,4.55,9.4,126.0,121.67,98.04
2018,3,1,14,30,2.0,98.0,4.5,9.3,99.0,93.37,74.11
2018,3,1,14,45,1.0,101.5,4.5,9.25,102.0,96.02,76.51
2018,3,1,15,0,0.0,105.0,4.5,9.2,105.0,98.84,79.06
2018,3,1,15,15,16.5,113.0,4.5,9.2,120.5,127.04,103.93
2018,3,1,15,30,33.0,121.0,4.5,9.2,136.0,149.46,123.81
2018,3,1,15,45,57.5,119.0,4.5,8.95,142.0,166.25,139.31
2018,3,1,16,0,82.0,117.0,4.5,8.7,148.0,192.33,162.53
2018,3,1,16,15,80.0,96.0,4.55,8.55,123.0,164.28,138.81
2018,3,1,16,30,78.0,75.0,4.6,8.4,98.0,135.9,114.43
2018,3,1,16,45,84.5,71.5,4.6,8.25,92.5,134.65,113.04
2018,3,1,17,0,91.0,68.0,4.6,8.1,87.0,133.95,111.45
2018,3,1,17,15,65.5,50.5,4.65,8.05,62.0,97.08,77.97
2018,3,1,17,30,40.0,33.0,4.7,8.0,37.0,61.96,45.58
2018,3,1,17,45,20.5,19.0,4.75,7.95,21.0,33.02,6.94
2018,3,1,18,0,1.0,5.0,4.8,7.9,5.0,5.12,0.0
2018,3,1,18,15,0.5,2.5,4.8,7.85,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.8,7.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.7,6.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.45,6.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.15,5.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,2,6,45,74.5,10.5,2.05,4.3,14.0,10.01,0.0
2018,3,2,7,0,149.0,21.0,2.1,4.6,28.0,16.81,0.0
2018,3,2,7,15,268.5,33.5,2.2,4.85,64.5,27.56,17.69
2018,3,2,7,30,388.0,46.0,2.3,5.1,101.0,36.66,27.45
2018,3,2,7,45,456.0,56.5,2.45,5.35,146.5,43.41,34.14
2018,3,2,8,0,524.0,67.0,2.6,5.6,192.0,79.07,47.96
2018,3,2,8,15,324.5,63.0,2.65,5.75,146.0,88.11,57.28
2018,3,2,8,30,125.0,59.0,2.7,5.9,100.0,74.04,53.91
2018,3,2,8,45,207.5,95.5,2.8,6.05,175.5,134.2,103.65
2018,3,2,9,0,290.0,132.0,2.9,6.2,251.0,204.76,162.93
2018,3,2,9,15,382.0,148.0,2.95,6.25,322.5,271.18,218.99
2018,3,2,9,30,474.0,164.0,3.0,6.3,394.0,347.36,283.33
2018,3,2,9,45,647.0,133.5,3.05,6.4,474.0,428.21,351.08
2018,3,2,10,0,820.0,103.0,3.1,6.5,554.0,522.79,429.83
2018,3,2,10,15,832.5,106.5,3.15,6.55,587.5,575.57,474.12
2018,3,2,10,30,845.0,110.0,3.2,6.6,621.0,627.47,516.79
2018,3,2,10,45,712.0,156.5,3.25,6.7,599.5,628.53,517.02
2018,3,2,11,0,579.0,203.0,3.3,6.8,578.0,612.7,503.48
2018,3,2,11,15,400.5,259.5,3.35,6.8,522.5,558.14,458.33
2018,3,2,11,30,222.0,316.0,3.4,6.8,467.0,489.7,400.93
2018,3,2,11,45,131.0,286.5,3.45,6.8,376.0,396.79,325.85
2018,3,2,12,0,40.0,257.0,3.5,6.8,285.0,287.93,235.89
2018,3,2,12,15,20.5,201.5,3.55,6.75,216.0,216.19,177.01
2018,3,2,12,30,1.0,146.0,3.6,6.7,147.0,138.55,111.98
2018,3,2,12,45,0.5,134.0,3.65,6.6,134.5,126.59,102.11
2018,3,2,13,0,0.0,122.0,3.7,6.5,122.0,114.6,92.09
2018,3,2,13,15,0.0,105.5,3.7,6.4,105.5,98.71,78.78
2018,3,2,13,30,0.0,89.0,3.7,6.3,89.0,82.99,65.55
2018,3,2,13,45,0.0,85.5,3.65,6.2,85.5,79.71,62.87
2018,3,2,14,0,0.0,82.0,3.6,6.1,82.0,76.42,60.18
2018,3,2,14,15,0.0,69.5,3.55,6.05,69.5,64.73,50.27
2018,3,2,14,30,0.0,57.0,3.5,6.0,57.0,53.05,40.34
2018,3,2,14,45,17.5,96.5,3.45,5.95,106.0,110.19,90.35
2018,3,2,15,0,35.0,136.0,3.4,5.9,155.0,167.3,139.8
2018,3,2,15,15,44.5,156.0,3.4,5.9,178.0,198.02,166.3
2018,3,2,15,30,54.0,176.0,3.4,5.9,201.0,230.36,194.12
2018,3,2,15,45,27.0,132.0,3.35,5.8,144.5,158.07,132.39
2018,3,2,16,0,0.0,88.0,3.3,5.7,88.0,83.33,67.41
2018,3,2,16,15,0.5,79.5,3.2,5.6,79.5,75.62,60.95
2018,3,2,16,30,1.0,71.0,3.1,5.5,71.0,67.96,54.35
2018,3,2,16,45,1.5,64.5,3.05,5.35,64.5,62.59,49.61
2018,3,2,17,0,2.0,58.0,3.0,5.2,58.0,57.63,45.02
2018,3,2,17,15,4.0,41.5,2.95,5.1,42.0,41.75,30.68
2018,3,2,17,30,6.0,25.0,2.9,5.0,26.0,25.98,16.23
2018,3,2,17,45,3.0,14.5,2.8,4.9,15.0,14.68,1.54
2018,3,2,18,0,0.0,4.0,2.7,4.8,4.0,3.81,0.0
2018,3,2,18,15,0.0,2.0,2.65,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,4.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,6,45,0.5,4.0,1.25,4.75,4.0,3.81,0.0
2018,3,3,7,0,1.0,8.0,1.2,4.9,8.0,7.41,0.0
2018,3,3,7,15,4.5,27.0,1.2,5.05,27.5,24.89,15.78
2018,3,3,7,30,8.0,46.0,1.2,5.2,47.0,41.44,31.86
2018,3,3,7,45,19.0,68.0,1.2,5.3,72.0,58.36,47.85
2018,3,3,8,0,30.0,90.0,1.2,5.4,97.0,79.22,63.08
2018,3,3,8,15,30.0,71.5,1.2,5.45,80.0,68.51,53.44
2018,3,3,8,30,30.0,53.0,1.2,5.5,63.0,54.67,41.32
2018,3,3,8,45,15.0,36.0,1.25,5.55,41.0,37.42,26.87
2018,3,3,9,0,0.0,19.0,1.3,5.6,19.0,17.63,9.93
2018,3,3,9,15,0.0,28.0,1.25,5.65,28.0,26.0,17.26
2018,3,3,9,30,0.0,37.0,1.2,5.7,37.0,34.38,24.53
2018,3,3,9,45,0.0,36.0,1.2,5.7,36.0,33.46,23.64
2018,3,3,10,0,0.0,35.0,1.2,5.7,35.0,32.54,22.77
2018,3,3,10,15,0.0,36.5,1.2,5.75,36.5,33.94,23.92
2018,3,3,10,30,0.0,38.0,1.2,5.8,38.0,35.35,25.08
2018,3,3,10,45,0.5,58.5,1.2,5.85,59.0,54.8,41.79
2018,3,3,11,0,1.0,79.0,1.2,5.9,80.0,74.32,58.39
2018,3,3,11,15,7.5,136.0,1.25,6.05,141.5,132.95,107.93
2018,3,3,11,30,14.0,193.0,1.3,6.2,203.0,193.15,157.68
2018,3,3,11,45,103.0,256.0,1.35,6.3,328.5,343.09,281.08
2018,3,3,12,0,192.0,319.0,1.4,6.4,454.0,487.45,394.56
2018,3,3,12,15,260.5,319.0,1.55,6.45,502.5,563.35,453.53
2018,3,3,12,30,329.0,319.0,1.7,6.5,551.0,631.28,506.49
2018,3,3,12,45,287.0,322.5,1.8,6.55,524.0,606.85,487.28
2018,3,3,13,0,245.0,326.0,1.9,6.6,497.0,567.53,457.62
2018,3,3,13,15,261.5,313.5,2.0,6.5,492.5,586.34,473.69
2018,3,3,13,30,278.0,301.0,2.1,6.4,488.0,591.38,479.16
2018,3,3,13,45,296.0,288.5,2.25,6.3,482.5,596.4,485.08
2018,3,3,14,0,314.0,276.0,2.4,6.2,477.0,599.88,489.87
2018,3,3,14,15,252.0,262.5,2.45,6.05,419.5,528.98,434.83
2018,3,3,14,30,190.0,249.0,2.5,5.9,362.0,443.96,368.03
2018,3,3,14,45,144.0,222.0,2.55,5.75,304.5,371.73,310.38
2018,3,3,15,0,98.0,195.0,2.6,5.6,247.0,300.27,251.89
2018,3,3,15,15,57.0,147.0,2.6,5.6,176.5,197.94,166.33
2018,3,3,15,30,16.0,99.0,2.6,5.6,106.0,111.6,91.97
2018,3,3,15,45,148.5,121.0,2.6,5.3,179.0,248.69,213.84
2018,3,3,16,0,281.0,143.0,2.6,5.0,252.0,381.94,327.91
2018,3,3,16,15,314.0,122.5,2.55,4.9,229.5,371.07,319.27
2018,3,3,16,30,347.0,102.0,2.5,4.8,207.0,368.65,317.4
2018,3,3,16,45,303.0,86.0,2.45,4.7,166.0,308.4,265.22
2018,3,3,17,0,259.0,70.0,2.4,4.6,125.0,251.21,214.49
2018,3,3,17,15,172.5,54.0,2.4,4.5,86.5,165.23,137.99
2018,3,3,17,30,86.0,38.0,2.4,4.4,48.0,98.49,77.36
2018,3,3,17,45,62.0,24.0,2.35,4.25,29.5,64.18,30.61
2018,3,3,18,0,38.0,10.0,2.3,4.1,11.0,23.18,0.0
2018,3,3,18,15,19.0,5.0,2.3,3.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,4,6,45,140.5,11.0,0.7,3.45,19.0,10.48,0.0
2018,3,4,7,0,281.0,22.0,0.6,3.7,38.0,18.41,0.0
2018,3,4,7,15,421.5,30.5,0.65,4.0,81.5,24.18,15.51
2018,3,4,7,30,562.0,39.0,0.7,4.3,125.0,32.6,24.09
2018,3,4,7,45,636.5,44.0,0.75,4.55,175.0,35.16,26.84
2018,3,4,8,0,711.0,49.0,0.8,4.8,225.0,79.63,41.18
2018,3,4,8,15,757.0,52.5,0.8,5.2,276.0,133.68,77.1
2018,3,4,8,30,803.0,56.0,0.8,5.6,327.0,192.85,125.99
2018,3,4,8,45,712.0,81.5,0.8,6.0,347.5,242.58,175.77
2018,3,4,9,0,621.0,107.0,0.8,6.4,368.0,283.53,217.27
2018,3,4,9,15,721.0,97.0,0.8,6.75,431.0,347.6,271.74
2018,3,4,9,30,821.0,87.0,0.8,7.1,494.0,422.67,334.38
2018,3,4,9,45,877.5,78.5,0.8,7.45,544.0,486.74,387.58
2018,3,4,10,0,934.0,70.0,0.8,7.8,594.0,553.59,441.42
2018,3,4,10,15,908.0,83.0,0.8,8.05,616.5,599.02,477.3
2018,3,4,10,30,882.0,96.0,0.8,8.3,639.0,641.24,509.47
2018,3,4,10,45,871.0,104.5,0.75,8.5,659.0,683.36,540.05
2018,3,4,11,0,860.0,113.0,0.7,8.7,679.0,722.1,567.1
2018,3,4,11,15,881.5,109.0,0.75,8.85,703.0,768.1,599.43
2018,3,4,11,30,903.0,105.0,0.8,9.0,727.0,808.45,626.84
2018,3,4,11,45,855.5,108.0,0.8,9.15,704.0,807.84,625.06
2018,3,4,12,0,808.0,111.0,0.8,9.3,681.0,797.32,617.14
2018,3,4,12,15,879.5,96.0,0.85,9.3,718.5,856.79,658.95
