Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,6,15,95.5,13.5,2.3,5.3,19.5,12.87,0.0
2018,3,25,6,30,191.0,27.0,2.4,5.6,39.0,21.52,5.54
2018,3,25,6,45,218.0,39.5,2.5,5.9,65.5,30.71,21.34
2018,3,25,7,0,245.0,52.0,2.6,6.2,92.0,39.46,30.14
2018,3,25,7,15,404.5,61.0,2.65,6.35,154.5,45.94,36.48
2018,3,25,7,30,564.0,70.0,2.7,6.5,217.0,52.13,42.33
2018,3,25,7,45,652.0,70.5,2.8,6.7,276.0,95.93,54.77
2018,3,25,8,0,740.0,71.0,2.9,6.9,335.0,153.91,94.39
2018,3,25,8,15,775.0,74.5,2.95,7.15,387.0,211.09,142.97
2018,3,25,8,30,810.0,78.0,3.0,7.4,439.0,271.99,198.09
2018,3,25,8,45,835.5,81.0,3.05,7.65,488.5,332.89,254.31
2018,3,25,9,0,861.0,84.0,3.1,7.9,538.0,395.75,311.45
2018,3,25,9,15,882.0,84.5,3.15,8.15,583.0,457.76,366.63
2018,3,25,9,30,903.0,85.0,3.2,8.4,628.0,518.21,419.01
2018,3,25,9,45,919.5,85.5,3.25,8.65,668.0,576.63,468.24
2018,3,25,10,0,936.0,86.0,3.3,8.9,708.0,634.65,515.66
2018,3,25,10,15,768.0,148.0,3.35,9.05,674.5,636.27,516.48
2018,3,25,10,30,600.0,210.0,3.4,9.2,641.0,620.59,502.85
2018,3,25,10,45,502.5,260.0,3.45,9.35,629.0,625.94,505.35
2018,3,25,11,0,405.0,310.0,3.5,9.5,617.0,624.36,501.75
2018,3,25,11,15,342.5,318.0,3.5,9.6,581.5,595.49,478.65
2018,3,25,11,30,280.0,326.0,3.5,9.7,546.0,566.85,455.42
2018,3,25,11,45,513.5,257.0,3.55,9.8,666.5,718.62,576.46
2018,3,25,12,0,747.0,188.0,3.6,9.9,787.0,875.47,694.61
2018,3,25,12,15,632.5,225.0,3.65,10.0,732.5,829.6,659.24
2018,3,25,12,30,518.0,262.0,3.7,10.1,678.0,773.19,615.61
2018,3,25,12,45,531.0,235.5,3.75,10.15,658.5,767.96,613.62
2018,3,25,13,0,544.0,209.0,3.8,10.2,639.0,765.61,613.32
2018,3,25,13,15,514.0,209.5,3.8,10.25,610.0,743.55,596.74
2018,3,25,13,30,484.0,210.0,3.8,10.3,581.0,712.98,574.06
2018,3,25,13,45,723.0,148.5,3.85,10.3,684.5,881.65,701.66
2018,3,25,14,0,962.0,87.0,3.9,10.3,788.0,1024.68,803.88
2018,3,25,14,15,839.0,121.0,3.9,10.3,714.5,947.63,749.1
2018,3,25,14,30,716.0,155.0,3.9,10.3,641.0,866.55,692.27
2018,3,25,14,45,570.5,189.5,3.9,10.3,564.0,760.15,614.67
2018,3,25,15,0,425.0,224.0,3.9,10.3,487.0,652.73,531.43
2018,3,25,15,15,527.5,183.5,3.9,10.3,487.5,686.1,561.71
2018,3,25,15,30,630.0,143.0,3.9,10.3,488.0,717.36,588.57
2018,3,25,15,45,727.5,110.0,3.9,10.05,475.5,737.85,606.34
2018,3,25,16,0,825.0,77.0,3.9,9.8,463.0,744.36,613.62
2018,3,25,16,15,796.5,73.0,3.9,9.55,412.0,686.96,571.6
2018,3,25,16,30,768.0,69.0,3.9,9.3,361.0,629.29,528.71
2018,3,25,16,45,735.0,63.5,3.9,9.0,310.0,567.06,479.34
2018,3,25,17,0,702.0,58.0,3.9,8.7,259.0,505.75,428.35
2018,3,25,17,15,636.5,52.0,3.9,8.2,206.5,427.37,361.23
2018,3,25,17,30,571.0,46.0,3.9,7.7,154.0,358.13,298.99
2018,3,25,17,45,456.5,38.5,3.95,7.2,107.5,267.77,217.34
2018,3,25,18,0,342.0,31.0,4.0,6.7,61.0,188.97,137.58
2018,3,25,18,15,190.5,18.5,4.0,6.6,33.0,80.36,0.0
2018,3,25,18,30,39.0,6.0,4.0,6.5,5.0,0.0,0.0
2018,3,25,18,45,19.5,3.0,4.0,6.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.75,5.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,4.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.55,4.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.55,4.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,4.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,4.05,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.4,3.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.25,2.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,3.2,3.3,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,3.2,3.5,2.0,0.0,0.0
2018,3,26,6,15,156.5,14.0,3.25,4.25,23.5,13.34,0.0
2018,3,26,6,30,291.0,25.0,3.3,5.0,45.0,20.7,7.45
2018,3,26,6,45,408.0,34.5,3.35,5.7,88.5,27.21,18.43
2018,3,26,7,0,525.0,44.0,3.4,6.4,132.0,33.47,24.75
2018,3,26,7,15,612.0,49.0,3.4,6.95,186.0,38.98,30.07
2018,3,26,7,30,699.0,54.0,3.4,7.5,240.0,45.42,36.04
2018,3,26,7,45,749.0,57.0,3.4,8.05,294.5,96.89,51.05
2018,3,26,8,0,799.0,60.0,3.4,8.6,349.0,154.42,91.52
2018,3,26,8,15,827.5,63.0,3.4,9.05,400.5,213.55,142.19
2018,3,26,8,30,856.0,66.0,3.4,9.5,452.0,278.77,201.19
2018,3,26,8,45,875.5,68.5,3.4,9.95,500.0,339.6,257.34
2018,3,26,9,0,895.0,71.0,3.4,10.4,548.0,401.52,313.47
2018,3,26,9,15,910.5,73.0,3.45,10.7,592.0,462.08,367.29
2018,3,26,9,30,926.0,75.0,3.5,11.0,636.0,522.7,419.47
2018,3,26,9,45,937.0,76.5,3.5,11.35,674.5,580.2,467.38
2018,3,26,10,0,948.0,78.0,3.5,11.7,713.0,636.73,512.94
2018,3,26,10,15,956.0,80.0,3.5,11.95,745.5,690.6,555.25
2018,3,26,10,30,964.0,82.0,3.5,12.2,778.0,742.7,594.67
2018,3,26,10,45,968.0,83.5,3.5,12.5,802.0,789.37,627.2
2018,3,26,11,0,972.0,85.0,3.5,12.8,826.0,833.45,657.47
2018,3,26,11,15,975.0,85.5,3.45,13.0,842.5,872.9,684.08
2018,3,26,11,30,978.0,86.0,3.4,13.2,859.0,909.3,708.28
2018,3,26,11,45,979.0,86.5,3.4,13.4,867.5,940.75,729.18
2018,3,26,12,0,980.0,87.0,3.4,13.6,876.0,968.71,747.61
2018,3,26,12,15,977.0,88.0,3.35,13.7,875.5,989.97,761.32
2018,3,26,12,30,974.0,89.0,3.3,13.8,875.0,1007.39,772.48
2018,3,26,12,45,969.0,90.5,3.3,13.95,867.0,1019.57,780.42
2018,3,26,13,0,964.0,92.0,3.3,14.1,859.0,1027.81,785.84
2018,3,26,13,15,942.0,99.0,3.35,14.1,837.0,1021.89,782.64
2018,3,26,13,30,920.0,106.0,3.4,14.1,815.0,1012.03,776.99
2018,3,26,13,45,904.5,109.0,3.4,14.1,789.0,1000.27,769.79
2018,3,26,14,0,889.0,112.0,3.4,14.1,763.0,984.97,760.29
2018,3,26,14,15,890.5,105.0,3.45,14.0,735.0,971.13,752.59
2018,3,26,14,30,892.0,98.0,3.5,13.9,707.0,953.49,742.29
2018,3,26,14,45,883.5,94.0,3.55,13.85,670.5,926.47,725.29
2018,3,26,15,0,875.0,90.0,3.6,13.8,634.0,896.28,706.04
2018,3,26,15,15,843.5,90.0,3.6,13.8,585.5,855.18,678.36
2018,3,26,15,30,812.0,90.0,3.6,13.8,537.0,805.12,643.89
2018,3,26,15,45,808.5,83.0,3.7,13.35,496.0,768.2,620.26
2018,3,26,16,0,805.0,76.0,3.8,12.9,455.0,728.63,594.02
2018,3,26,16,15,782.5,72.5,3.85,12.45,407.5,676.94,557.65
2018,3,26,16,30,760.0,69.0,3.9,12.0,360.0,624.54,519.77
2018,3,26,16,45,720.0,64.5,3.9,11.55,308.5,559.26,468.63
2018,3,26,17,0,680.0,60.0,3.9,11.1,257.0,495.54,416.38
2018,3,26,17,15,618.0,53.5,3.9,10.55,205.5,423.06,354.71
2018,3,26,17,30,556.0,47.0,3.9,10.0,154.0,352.29,292.04
2018,3,26,17,45,451.0,39.0,3.9,9.4,108.5,266.19,214.75
2018,3,26,18,0,346.0,31.0,3.9,8.8,63.0,190.84,139.96
2018,3,26,18,15,196.5,18.5,3.85,8.65,34.5,82.49,0.0
2018,3,26,18,30,47.0,6.0,3.8,8.5,6.0,5.72,0.0
2018,3,26,18,45,23.5,3.0,3.8,8.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.15,6.65,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.2,6.8,2.0,0.0,0.0
2018,3,27,6,15,153.5,15.5,3.3,7.45,25.5,14.77,0.0
2018,3,27,6,30,289.0,28.0,3.4,8.1,49.0,23.43,10.78
2018,3,27,6,45,407.0,36.5,3.5,8.8,92.5,28.82,19.7
2018,3,27,7,0,525.0,45.0,3.6,9.5,136.0,34.1,25.03
2018,3,27,7,15,578.5,53.0,3.6,9.95,184.5,38.65,29.42
2018,3,27,7,30,632.0,61.0,3.6,10.4,233.0,49.27,39.11
2018,3,27,7,45,615.0,77.0,3.6,10.8,272.5,103.3,60.31
2018,3,27,8,0,598.0,93.0,3.6,11.2,312.0,155.45,100.42
2018,3,27,8,15,645.5,96.5,3.6,11.8,364.0,207.15,143.14
2018,3,27,8,30,693.0,100.0,3.6,12.4,416.0,264.21,192.88
2018,3,27,8,45,776.5,90.0,3.55,12.95,479.0,328.06,248.02
2018,3,27,9,0,860.0,80.0,3.5,13.5,542.0,399.64,309.38
2018,3,27,9,15,867.5,85.0,3.4,13.95,583.0,457.68,359.92
2018,3,27,9,30,875.0,90.0,3.3,14.4,624.0,515.02,408.1
2018,3,27,9,45,776.0,132.5,3.2,14.8,627.5,548.24,435.45
2018,3,27,10,0,677.0,175.0,3.1,15.2,631.0,572.59,454.08
2018,3,27,10,15,655.5,195.0,3.0,15.5,653.5,613.98,485.15
2018,3,27,10,30,634.0,215.0,2.9,15.8,676.0,651.86,512.47
2018,3,27,10,45,720.5,186.0,2.8,16.1,726.0,717.63,561.55
2018,3,27,11,0,807.0,157.0,2.7,16.4,776.0,785.28,610.27
2018,3,27,11,15,850.5,140.0,2.7,16.6,804.5,835.15,643.9
2018,3,27,11,30,894.0,123.0,2.7,16.8,833.0,879.54,673.45
2018,3,27,11,45,927.0,107.0,2.65,17.0,850.5,919.6,699.35
2018,3,27,12,0,960.0,91.0,2.6,17.2,868.0,957.48,723.52
2018,3,27,12,15,962.0,90.0,2.65,17.3,869.5,980.66,738.86
2018,3,27,12,30,964.0,89.0,2.7,17.4,871.0,1000.21,751.98
2018,3,27,12,45,965.0,87.0,2.75,17.5,864.0,1013.99,761.37
2018,3,27,13,0,966.0,85.0,2.8,17.6,857.0,1023.9,768.38
2018,3,27,13,15,962.0,85.0,2.85,17.6,841.5,1027.33,771.55
2018,3,27,13,30,958.0,85.0,2.9,17.6,826.0,1026.83,772.3
2018,3,27,13,45,951.0,84.5,3.0,17.6,802.5,1018.96,768.76
2018,3,27,14,0,944.0,84.0,3.1,17.6,779.0,1007.27,762.8
2018,3,27,14,15,933.5,83.5,3.15,17.5,748.0,988.54,752.04
2018,3,27,14,30,923.0,83.0,3.2,17.4,717.0,966.33,738.98
2018,3,27,14,45,909.0,83.0,3.3,17.25,680.0,938.18,722.32
2018,3,27,15,0,895.0,83.0,3.4,17.1,643.0,907.08,703.49
2018,3,27,15,15,875.0,81.5,3.4,17.1,598.5,866.23,676.54
2018,3,27,15,30,855.0,80.0,3.4,17.1,554.0,823.26,647.87
2018,3,27,15,45,802.5,82.0,3.5,16.95,497.0,763.05,607.03
2018,3,27,16,0,750.0,84.0,3.6,16.8,440.0,696.58,560.59
2018,3,27,16,15,745.5,78.0,3.6,16.3,399.0,657.16,533.92
2018,3,27,16,30,741.0,72.0,3.6,15.8,358.0,615.7,504.82
2018,3,27,16,45,663.5,69.5,3.65,15.25,298.5,532.47,440.12
2018,3,27,17,0,586.0,67.0,3.7,14.7,239.0,451.63,374.96
2018,3,27,17,15,516.5,60.5,3.75,14.1,190.0,376.23,311.98
2018,3,27,17,30,447.0,54.0,3.8,13.5,141.0,306.56,251.41
2018,3,27,17,45,368.0,42.5,3.8,12.85,100.0,233.54,186.42
2018,3,27,18,0,289.0,31.0,3.8,12.2,59.0,169.02,123.74
2018,3,27,18,15,164.0,18.0,3.75,11.9,32.0,85.18,0.0
2018,3,27,18,30,39.0,5.0,3.7,11.6,5.0,15.57,0.0
2018,3,27,18,45,19.5,2.5,3.65,11.35,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.75,9.4,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.7,9.5,3.0,0.0,0.0
2018,3,28,6,15,181.0,16.0,0.65,10.05,28.5,15.25,0.0
2018,3,28,6,30,337.0,28.0,0.6,10.6,54.0,23.13,11.68
2018,3,28,6,45,454.0,35.5,0.55,11.2,99.5,27.66,18.66
2018,3,28,7,0,571.0,43.0,0.5,11.8,145.0,32.17,23.2
2018,3,28,7,15,631.0,49.0,0.55,12.2,195.5,38.51,29.13
2018,3,28,7,30,691.0,55.0,0.6,12.6,246.0,51.09,31.62
2018,3,28,7,45,738.5,58.5,0.65,13.05,300.0,102.64,53.84
2018,3,28,8,0,786.0,62.0,0.7,13.5,354.0,159.92,94.32
2018,3,28,8,15,814.5,65.0,0.65,14.0,405.0,218.39,143.12
2018,3,28,8,30,843.0,68.0,0.6,14.5,456.0,283.0,199.06
2018,3,28,8,45,864.0,70.5,0.6,15.0,504.5,343.6,251.98
2018,3,28,9,0,885.0,73.0,0.6,15.5,553.0,405.47,304.59
2018,3,28,9,15,901.5,74.5,0.5,15.9,597.0,465.44,353.41
2018,3,28,9,30,918.0,76.0,0.4,16.3,641.0,525.57,400.05
2018,3,28,9,45,930.0,77.5,0.35,16.7,679.5,583.15,443.16
2018,3,28,10,0,942.0,79.0,0.3,17.1,718.0,639.86,483.79
2018,3,28,10,15,950.0,80.0,0.35,17.35,749.5,692.37,521.57
2018,3,28,10,30,958.0,81.0,0.4,17.6,781.0,743.09,556.46
2018,3,28,10,45,962.5,81.5,0.45,17.85,804.5,788.71,585.73
2018,3,28,11,0,967.0,82.0,0.5,18.1,828.0,831.77,613.06
2018,3,28,11,15,970.5,83.5,0.65,18.25,845.5,872.3,640.68
2018,3,28,11,30,974.0,85.0,0.8,18.4,863.0,909.85,666.34
2018,3,28,11,45,976.0,84.5,0.95,18.5,871.5,940.81,687.88
2018,3,28,12,0,978.0,84.0,1.1,18.6,880.0,968.34,707.31
2018,3,28,12,15,978.0,84.5,1.25,18.7,881.0,991.54,724.04
2018,3,28,12,30,978.0,85.0,1.4,18.8,882.0,1011.01,738.47
2018,3,28,12,45,976.0,85.0,1.55,18.9,874.5,1024.22,748.98
2018,3,28,13,0,974.0,85.0,1.7,19.0,867.0,1033.49,757.12
2018,3,28,13,15,970.5,84.5,1.75,18.9,851.5,1036.81,760.65
2018,3,28,13,30,967.0,84.0,1.8,18.8,836.0,1036.14,761.84
2018,3,28,13,45,961.5,83.0,1.9,18.75,812.5,1029.03,759.6
2018,3,28,14,0,956.0,82.0,2.0,18.7,789.0,1018.03,754.97
2018,3,28,14,15,948.0,81.5,2.0,18.55,759.0,1001.45,745.78
2018,3,28,14,30,940.0,81.0,2.0,18.4,729.0,981.27,734.34
2018,3,28,14,45,929.0,79.5,2.0,18.25,692.0,953.68,718.04
2018,3,28,15,0,918.0,78.0,2.0,18.1,655.0,922.93,699.62
2018,3,28,15,15,903.0,76.0,2.0,18.1,612.0,885.11,675.9
2018,3,28,15,30,888.0,74.0,2.0,18.1,569.0,844.79,650.27
2018,3,28,15,45,868.5,71.5,1.95,18.25,521.5,797.99,618.97
2018,3,28,16,0,849.0,69.0,1.9,18.4,474.0,749.56,586.15
2018,3,28,16,15,820.5,66.5,1.9,17.9,423.5,699.07,553.02
2018,3,28,16,30,792.0,64.0,1.9,17.4,373.0,642.1,514.11
2018,3,28,16,45,751.5,60.0,1.9,16.95,320.0,575.59,465.39
2018,3,28,17,0,711.0,56.0,1.9,16.5,267.0,510.71,414.94
2018,3,28,17,15,629.5,52.0,1.95,15.9,212.0,425.21,346.2
2018,3,28,17,30,548.0,48.0,2.0,15.3,157.0,350.22,282.88
2018,3,28,17,45,446.5,40.5,2.05,14.75,112.0,266.42,210.28
2018,3,28,18,0,345.0,33.0,2.1,14.2,67.0,192.8,141.26
2018,3,28,18,15,197.0,20.0,2.05,14.0,37.0,98.69,0.0
2018,3,28,18,30,49.0,7.0,2.0,13.8,7.0,20.26,0.0
2018,3,28,18,45,24.5,3.5,2.0,13.55,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.55,11.4,2.5,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.5,11.4,5.0,0.0,0.0
2018,3,29,6,15,195.5,17.5,0.45,11.95,31.5,16.68,0.0
2018,3,29,6,30,346.0,29.0,0.4,12.5,58.0,23.82,12.95
2018,3,29,6,45,461.5,36.5,0.35,13.05,104.0,28.34,19.19
2018,3,29,7,0,577.0,44.0,0.3,13.6,150.0,32.81,23.64
2018,3,29,7,15,643.0,49.5,0.3,13.95,202.5,38.75,29.17
2018,3,29,7,30,709.0,55.0,0.3,14.3,255.0,53.84,31.7
2018,3,29,7,45,751.0,59.0,0.35,14.6,308.5,106.65,55.74
2018,3,29,8,0,793.0,63.0,0.4,14.9,362.0,164.5,97.04
2018,3,29,8,15,822.0,66.5,0.35,15.35,414.0,224.02,146.36
2018,3,29,8,30,851.0,70.0,0.3,15.8,466.0,289.73,202.51
2018,3,29,8,45,872.0,72.5,0.3,16.25,515.0,350.86,255.12
2018,3,29,9,0,893.0,75.0,0.3,16.7,564.0,413.24,307.32
2018,3,29,9,15,908.5,77.0,0.25,17.1,608.0,473.71,355.97
2018,3,29,9,30,924.0,79.0,0.2,17.5,652.0,534.24,402.54
2018,3,29,9,45,936.0,80.0,0.2,17.85,690.5,591.66,445.5
2018,3,29,10,0,948.0,81.0,0.2,18.2,729.0,648.18,486.18
2018,3,29,10,15,955.5,83.0,0.25,18.5,761.0,701.62,524.0
2018,3,29,10,30,963.0,85.0,0.3,18.8,793.0,753.22,558.85
2018,3,29,10,45,968.0,86.0,0.4,19.05,817.5,799.9,589.3
2018,3,29,11,0,973.0,87.0,0.5,19.3,842.0,844.06,617.97
2018,3,29,11,15,976.5,88.0,0.55,19.4,859.0,884.28,643.37
2018,3,29,11,30,980.0,89.0,0.6,19.5,876.0,921.47,666.76
2018,3,29,11,45,972.5,94.0,0.7,19.55,882.0,950.08,685.87
2018,3,29,12,0,965.0,99.0,0.8,19.6,888.0,974.84,702.73
2018,3,29,12,15,935.0,114.0,0.95,19.55,879.0,985.58,712.18
2018,3,29,12,30,905.0,129.0,1.1,19.5,870.0,991.6,718.87
2018,3,29,12,45,873.5,142.5,1.2,19.4,852.5,998.61,725.5
2018,3,29,13,0,842.0,156.0,1.3,19.3,835.0,993.8,724.67
2018,3,29,13,15,809.0,167.0,1.4,19.1,809.5,980.75,719.01
2018,3,29,13,30,776.0,178.0,1.5,18.9,784.0,970.46,715.2
2018,3,29,13,45,828.0,149.0,1.6,18.7,779.0,983.75,726.74
2018,3,29,14,0,880.0,120.0,1.7,18.5,774.0,989.5,733.23
2018,3,29,14,15,919.5,100.0,1.7,18.3,759.5,997.14,739.81
2018,3,29,14,30,959.0,80.0,1.7,18.1,745.0,999.28,742.95
2018,3,29,14,45,949.0,79.0,1.7,17.85,708.0,972.77,727.64
2018,3,29,15,0,939.0,78.0,1.7,17.6,671.0,942.99,710.44
2018,3,29,15,15,921.5,76.5,1.7,17.6,626.5,902.99,685.59
2018,3,29,15,30,904.0,75.0,1.7,17.6,582.0,860.55,658.92
2018,3,29,15,45,883.0,73.5,1.65,17.1,534.0,813.17,629.09
2018,3,29,16,0,862.0,72.0,1.6,16.6,486.0,764.24,597.64
2018,3,29,16,15,841.5,68.5,1.55,16.2,437.0,717.82,567.1
2018,3,29,16,30,821.0,65.0,1.5,15.8,388.0,664.2,530.46
2018,3,29,16,45,778.0,61.5,1.45,15.4,333.0,595.29,480.14
2018,3,29,17,0,735.0,58.0,1.4,15.0,278.0,528.11,428.14
2018,3,29,17,15,650.5,55.0,1.4,14.35,222.0,440.67,358.42
2018,3,29,17,30,566.0,52.0,1.4,13.7,166.0,364.3,294.43
2018,3,29,17,45,481.0,43.0,1.4,13.1,120.0,284.83,225.49
2018,3,29,18,0,396.0,34.0,1.4,12.5,74.0,213.85,158.6
2018,3,29,18,15,237.0,22.0,1.45,12.3,42.0,114.51,0.09
2018,3,29,18,30,78.0,10.0,1.5,12.1,10.0,31.2,0.0
2018,3,29,18,45,39.0,5.0,1.5,11.95,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,45,10.0,2.0,0.5,9.8,2.0,0.0,0.0
2018,3,30,6,0,20.0,4.0,0.5,9.8,4.0,0.0,0.0
2018,3,30,6,15,78.5,18.0,0.55,10.25,24.0,17.16,0.0
2018,3,30,6,30,137.0,32.0,0.6,10.7,44.0,25.07,14.69
2018,3,30,6,45,226.5,46.0,0.6,11.15,82.0,35.31,25.56
2018,3,30,7,0,316.0,60.0,0.6,11.6,120.0,45.13,34.85
2018,3,30,7,15,301.5,81.0,0.6,11.95,152.0,59.68,48.14
2018,3,30,7,30,287.0,102.0,0.6,12.3,184.0,85.09,63.13
2018,3,30,7,45,289.5,122.5,0.6,12.65,219.0,122.54,87.2
2018,3,30,8,0,292.0,143.0,0.6,13.0,254.0,160.64,116.73
2018,3,30,8,15,290.5,165.5,0.55,13.45,289.0,200.06,149.39
2018,3,30,8,30,289.0,188.0,0.5,13.9,324.0,239.53,182.33
2018,3,30,8,45,364.0,194.0,0.45,14.35,383.0,289.99,221.72
2018,3,30,9,0,439.0,200.0,0.4,14.8,442.0,348.23,267.07
2018,3,30,9,15,516.0,192.0,0.35,15.2,498.5,403.82,310.02
2018,3,30,9,30,593.0,184.0,0.3,15.6,555.0,468.22,358.72
2018,3,30,9,45,633.0,183.0,0.25,16.0,600.0,524.03,399.79
2018,3,30,10,0,673.0,182.0,0.2,16.4,645.0,582.53,441.54
2018,3,30,10,15,617.5,215.5,0.2,16.65,655.0,614.03,462.64
2018,3,30,10,30,562.0,249.0,0.2,16.9,665.0,637.48,477.65
2018,3,30,10,45,552.5,264.5,0.2,17.15,684.0,673.39,501.48
2018,3,30,11,0,543.0,280.0,0.2,17.4,703.0,707.12,523.09
2018,3,30,11,15,531.5,291.5,0.25,17.5,713.0,733.1,540.23
2018,3,30,11,30,520.0,303.0,0.3,17.6,723.0,756.64,555.71
2018,3,30,11,45,485.0,320.0,0.3,17.75,715.0,762.69,558.19
2018,3,30,12,0,450.0,337.0,0.3,17.9,707.0,765.16,558.51
2018,3,30,12,15,467.5,331.0,0.45,17.95,715.5,789.55,577.45
2018,3,30,12,30,485.0,325.0,0.6,18.0,724.0,812.49,595.22
2018,3,30,12,45,606.0,268.5,0.7,18.05,762.5,881.99,645.57
2018,3,30,13,0,727.0,212.0,0.8,18.1,801.0,949.97,692.25
2018,3,30,13,15,663.5,233.0,0.9,18.05,763.0,917.55,672.9
2018,3,30,13,30,600.0,254.0,1.0,18.0,725.0,881.17,650.56
2018,3,30,13,45,567.0,258.5,1.1,18.0,693.5,852.0,633.41
2018,3,30,14,0,534.0,263.0,1.2,18.0,662.0,823.85,616.39
2018,3,30,14,15,590.5,229.0,1.25,18.05,654.0,836.75,628.72
2018,3,30,14,30,647.0,195.0,1.3,18.1,646.0,850.98,640.81
2018,3,30,14,45,564.0,211.5,1.4,18.1,590.0,776.85,591.29
2018,3,30,15,0,481.0,228.0,1.5,18.1,534.0,709.56,545.29
2018,3,30,15,15,433.5,224.0,1.5,18.1,486.0,652.21,505.45
2018,3,30,15,30,386.0,220.0,1.5,18.1,438.0,582.7,456.15
2018,3,30,15,45,349.0,206.5,1.6,18.45,391.0,526.02,415.37
2018,3,30,16,0,312.0,193.0,1.7,18.8,344.0,470.66,374.45
2018,3,30,16,15,327.0,169.5,1.7,18.2,312.5,443.36,356.18
2018,3,30,16,30,342.0,146.0,1.7,17.6,281.0,413.61,335.15
2018,3,30,16,45,315.0,127.0,1.75,17.0,238.0,359.58,293.59
2018,3,30,17,0,288.0,108.0,1.8,16.4,195.0,307.12,251.96
2018,3,30,17,15,265.5,89.5,1.9,15.55,158.0,259.65,213.1
2018,3,30,17,30,243.0,71.0,2.0,14.7,121.0,213.81,173.97
2018,3,30,17,45,192.5,54.0,2.1,13.9,86.5,159.4,126.39
2018,3,30,18,0,142.0,37.0,2.2,13.1,52.0,110.29,81.5
2018,3,30,18,15,87.0,22.5,2.25,12.75,30.0,61.9,7.07
2018,3,30,18,30,32.0,8.0,2.3,12.4,8.0,16.53,0.0
2018,3,30,18,45,16.0,4.0,2.35,12.1,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,5,45,6.5,2.0,2.8,10.25,2.0,0.0,0.0
2018,3,31,6,0,13.0,4.0,2.8,10.3,4.0,3.81,0.0
2018,3,31,6,15,39.0,19.0,2.85,10.5,22.0,16.37,0.0
2018,3,31,6,30,65.0,34.0,2.9,10.7,40.0,28.89,18.24
2018,3,31,6,45,99.5,52.5,2.9,10.9,68.5,43.77,33.04
2018,3,31,7,0,134.0,71.0,2.9,11.1,97.0,55.79,44.42
2018,3,31,7,15,145.5,92.0,2.85,11.6,128.0,74.18,61.15
2018,3,31,7,30,157.0,113.0,2.8,12.1,159.0,94.72,73.03
2018,3,31,7,45,196.0,133.5,2.75,12.65,202.0,123.78,92.09
2018,3,31,8,0,235.0,154.0,2.7,13.2,245.0,161.82,120.83
2018,3,31,8,15,312.5,163.0,2.6,13.45,301.0,203.73,152.91
2018,3,31,8,30,390.0,172.0,2.5,13.7,357.0,252.88,192.42
2018,3,31,8,45,427.0,181.5,2.45,14.0,403.0,300.19,232.24
2018,3,31,9,0,464.0,191.0,2.4,14.3,449.0,351.4,274.89
2018,3,31,9,15,651.0,152.0,2.45,14.75,544.5,430.64,338.16
2018,3,31,9,30,838.0,113.0,2.5,15.2,640.0,527.89,415.24
2018,3,31,9,45,866.0,110.0,2.55,15.65,683.0,586.76,461.88
2018,3,31,10,0,894.0,107.0,2.6,16.1,726.0,646.14,507.75
2018,3,31,10,15,832.0,137.5,2.6,16.3,733.5,680.76,533.22
2018,3,31,10,30,770.0,168.0,2.6,16.5,741.0,707.96,552.36
2018,3,31,10,45,731.5,190.5,2.6,16.75,748.5,737.55,572.79
2018,3,31,11,0,693.0,213.0,2.6,17.0,756.0,762.01,588.97
2018,3,31,11,15,696.5,218.5,2.65,17.1,774.0,799.09,615.3
2018,3,31,11,30,700.0,224.0,2.7,17.2,792.0,834.12,639.76
2018,3,31,11,45,586.0,277.0,2.7,17.35,756.0,809.03,618.76
2018,3,31,12,0,472.0,330.0,2.7,17.5,720.0,778.84,594.28
2018,3,31,12,15,438.0,342.5,2.75,17.4,704.5,774.74,591.35
2018,3,31,12,30,404.0,355.0,2.8,17.3,689.0,758.06,579.55
2018,3,31,12,45,388.0,359.0,2.9,17.25,677.5,756.31,578.89
2018,3,31,13,0,372.0,363.0,3.0,17.2,666.0,752.56,576.72
2018,3,31,13,15,381.5,352.0,3.05,16.9,657.5,755.45,580.58
2018,3,31,13,30,391.0,341.0,3.1,16.6,649.0,756.49,583.18
2018,3,31,13,45,425.5,317.5,3.15,16.35,644.0,778.6,601.4
2018,3,31,14,0,460.0,294.0,3.2,16.1,639.0,786.58,609.78
2018,3,31,14,15,543.5,248.0,3.2,15.9,640.0,813.61,633.22
2018,3,31,14,30,627.0,202.0,3.2,15.7,641.0,840.43,656.15
2018,3,31,14,45,716.0,158.5,3.15,15.55,635.0,864.57,674.49
2018,3,31,15,0,805.0,115.0,3.1,15.4,629.0,875.56,683.65
2018,3,31,15,15,757.0,118.5,3.1,15.4,576.5,817.57,643.71
2018,3,31,15,30,709.0,122.0,3.1,15.4,524.0,764.02,606.95
2018,3,31,15,45,731.0,106.5,3.05,15.0,491.0,740.86,592.72
2018,3,31,16,0,753.0,91.0,3.0,14.6,458.0,710.05,572.41
2018,3,31,16,15,680.0,93.5,3.0,14.2,398.0,633.37,517.13
2018,3,31,16,30,607.0,96.0,3.0,13.8,338.0,556.86,459.1
2018,3,31,16,45,595.5,84.0,3.0,13.4,294.0,507.77,421.36
2018,3,31,17,0,584.0,72.0,3.0,13.0,250.0,458.04,381.36
2018,3,31,17,15,555.0,62.5,3.0,12.45,206.0,401.21,333.76
2018,3,31,17,30,526.0,53.0,3.0,11.9,162.0,346.12,285.32
2018,3,31,17,45,425.5,44.0,3.05,11.3,116.0,261.72,211.08
2018,3,31,18,0,325.0,35.0,3.1,10.7,70.0,187.64,142.79
2018,3,31,18,15,195.0,22.0,3.1,10.45,40.0,102.66,27.73
2018,3,31,18,30,65.0,9.0,3.1,10.2,10.0,26.71,0.0
2018,3,31,18,45,32.5,4.5,3.15,9.95,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.0,3.3,8.1,4.0,0.0,0.0
2018,4,1,6,0,47.0,8.0,3.3,8.3,8.0,7.63,0.0
2018,4,1,6,15,177.5,22.0,3.3,8.8,37.0,17.6,0.0
2018,4,1,6,30,308.0,36.0,3.3,9.3,66.0,29.82,19.54
2018,4,1,6,45,415.0,45.5,3.25,9.8,112.5,35.81,26.23
2018,4,1,7,0,522.0,55.0,3.2,10.3,159.0,41.62,31.91
2018,4,1,7,15,590.5,61.5,3.2,10.65,211.5,44.55,34.75
2018,4,1,7,30,659.0,68.0,3.2,11.0,264.0,66.98,39.54
2018,4,1,7,45,704.5,72.5,3.15,11.4,317.5,118.29,66.84
2018,4,1,8,0,750.0,77.0,3.1,11.8,371.0,178.48,112.64
2018,4,1,8,15,782.0,80.5,3.1,12.2,423.0,236.27,162.51
2018,4,1,8,30,814.0,84.0,3.1,12.6,475.0,297.36,217.17
2018,4,1,8,45,837.5,86.5,3.15,13.05,523.5,357.71,271.5
2018,4,1,9,0,861.0,89.0,3.2,13.5,572.0,419.73,326.12
2018,4,1,9,15,879.0,90.5,3.25,13.9,616.5,481.51,379.15
2018,4,1,9,30,897.0,92.0,3.3,14.3,661.0,541.33,429.03
2018,4,1,9,45,911.5,93.0,3.35,14.7,700.0,598.79,475.55
2018,4,1,10,0,926.0,94.0,3.4,15.1,739.0,655.64,520.16
2018,4,1,10,15,934.5,95.0,3.5,15.3,770.5,707.67,560.5
2018,4,1,10,30,943.0,96.0,3.6,15.5,802.0,757.98,597.94
2018,4,1,10,45,948.5,97.5,3.7,15.7,826.5,804.59,630.62
2018,4,1,11,0,954.0,99.0,3.8,15.9,851.0,848.78,661.3
2018,4,1,11,15,957.0,99.0,3.9,15.95,866.5,886.78,687.78
2018,4,1,11,30,960.0,99.0,4.0,16.0,882.0,921.76,712.09
2018,4,1,11,45,961.0,100.0,4.1,16.05,890.5,952.84,733.66
2018,4,1,12,0,962.0,101.0,4.2,16.1,899.0,980.51,752.89
2018,4,1,12,15,962.5,101.0,4.3,16.1,899.5,1003.13,768.86
2018,4,1,12,30,963.0,101.0,4.4,16.1,900.0,1022.08,782.69
2018,4,1,12,45,962.0,100.0,4.5,16.1,892.5,1034.77,792.47
2018,4,1,13,0,961.0,99.0,4.6,16.1,885.0,1043.59,799.78
2018,4,1,13,15,943.5,105.0,4.7,15.95,864.5,1040.15,799.27
2018,4,1,13,30,926.0,111.0,4.8,15.8,844.0,1032.82,796.27
2018,4,1,13,45,902.5,117.0,4.85,15.7,814.5,1015.95,786.12
2018,4,1,14,0,879.0,123.0,4.9,15.6,785.0,1004.39,779.85
2018,4,1,14,15,887.0,113.5,4.95,15.35,759.0,985.14,768.63
2018,4,1,14,30,895.0,104.0,5.0,15.1,733.0,970.63,760.88
2018,4,1,14,45,860.5,107.5,5.05,14.85,687.0,935.8,738.51
2018,4,1,15,0,826.0,111.0,5.1,14.6,641.0,890.82,708.64
2018,4,1,15,15,842.0,99.5,5.1,14.6,609.0,871.08,696.14
2018,4,1,15,30,858.0,88.0,5.1,14.6,577.0,847.06,680.34
2018,4,1,15,45,835.5,85.5,5.05,13.95,529.0,798.26,647.26
2018,4,1,16,0,813.0,83.0,5.0,13.3,481.0,748.08,612.64
2018,4,1,16,15,784.5,79.0,4.95,12.9,430.0,690.61,571.08
2018,4,1,16,30,756.0,75.0,4.9,12.5,379.0,632.94,528.42
2018,4,1,16,45,711.0,70.0,4.85,12.1,324.5,563.51,473.58
2018,4,1,17,0,666.0,65.0,4.8,11.7,270.0,499.47,420.77
2018,4,1,17,15,581.0,59.0,4.75,11.25,214.0,411.74,346.57
2018,4,1,17,30,496.0,53.0,4.7,10.8,158.0,331.35,276.24
2018,4,1,17,45,402.5,44.5,4.7,10.35,114.0,252.2,205.36
2018,4,1,18,0,309.0,36.0,4.7,9.9,70.0,182.53,140.45
2018,4,1,18,15,190.5,23.0,4.65,9.65,40.5,102.99,37.75
2018,4,1,18,30,72.0,10.0,4.6,9.4,11.0,29.65,0.0
2018,4,1,18,45,36.0,5.0,4.55,9.2,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,2,5,45,3.0,3.0,3.65,8.55,3.0,0.0,0.0
2018,4,2,6,0,6.0,6.0,3.7,8.7,6.0,5.72,0.0
2018,4,2,6,15,29.0,21.5,3.85,8.85,24.0,18.51,0.0
2018,4,2,6,30,52.0,37.0,4.0,9.0,42.0,31.37,21.18
2018,4,2,6,45,70.5,56.5,4.1,9.2,68.0,46.87,36.21
2018,4,2,7,0,89.0,76.0,4.2,9.4,94.0,62.0,50.4
2018,4,2,7,15,110.5,96.5,4.25,9.65,125.5,77.41,64.58
2018,4,2,7,30,132.0,117.0,4.3,9.9,157.0,98.41,76.74
2018,4,2,7,45,263.0,125.5,4.3,10.15,223.5,125.79,91.7
2018,4,2,8,0,394.0,134.0,4.3,10.4,290.0,169.56,121.76
2018,4,2,8,15,457.0,142.5,4.3,10.75,346.5,217.93,161.31
2018,4,2,8,30,520.0,151.0,4.3,11.1,403.0,273.61,208.58
2018,4,2,8,45,652.0,131.0,4.3,11.45,479.0,335.37,260.14
2018,4,2,9,0,784.0,111.0,4.3,11.8,555.0,412.39,324.94
2018,4,2,9,15,819.0,108.0,4.25,12.15,602.5,471.7,376.11
2018,4,2,9,30,854.0,105.0,4.2,12.5,650.0,533.33,427.76
2018,4,2,9,45,881.5,100.0,4.15,12.85,691.0,591.27,475.11
2018,4,2,10,0,909.0,95.0,4.1,13.2,732.0,648.84,520.86
2018,4,2,10,15,917.0,96.5,4.05,13.5,763.0,700.17,560.54
2018,4,2,10,30,925.0,98.0,4.0,13.8,794.0,749.78,597.18
2018,4,2,10,45,930.0,99.5,3.95,14.15,818.0,795.22,628.46
2018,4,2,11,0,935.0,101.0,3.9,14.5,842.0,838.24,657.58
2018,4,2,11,15,939.0,102.0,3.85,14.75,858.5,877.32,683.8
2018,4,2,11,30,943.0,103.0,3.8,15.0,875.0,913.54,707.76
2018,4,2,11,45,945.0,103.0,3.8,15.25,883.5,943.93,727.76
2018,4,2,12,0,947.0,103.0,3.8,15.5,892.0,970.99,745.44
2018,4,2,12,15,947.0,103.0,3.8,15.6,892.0,992.76,759.9
2018,4,2,12,30,947.0,103.0,3.8,15.7,892.0,1010.91,771.96
2018,4,2,12,45,946.0,102.0,3.85,15.85,884.5,1023.31,780.42
2018,4,2,13,0,945.0,101.0,3.9,16.0,877.0,1031.91,786.45
2018,4,2,13,15,941.0,101.0,3.85,15.95,861.5,1034.84,788.68
2018,4,2,13,30,937.0,101.0,3.8,15.9,846.0,1033.93,788.49
2018,4,2,13,45,932.0,99.5,3.8,15.9,823.0,1026.56,784.28
2018,4,2,14,0,927.0,98.0,3.8,15.9,800.0,1015.42,777.68
2018,4,2,14,15,911.5,99.5,3.75,15.8,767.0,993.95,764.05
2018,4,2,14,30,896.0,101.0,3.7,15.7,734.0,969.23,748.31
2018,4,2,14,45,863.0,106.0,3.65,15.6,690.0,937.33,727.59
2018,4,2,15,0,830.0,111.0,3.6,15.5,646.0,895.31,699.67
2018,4,2,15,15,848.5,97.5,3.6,15.5,613.5,875.28,687.41
2018,4,2,15,30,867.0,84.0,3.6,15.5,581.0,843.77,666.71
2018,4,2,15,45,842.5,82.5,3.55,15.45,532.5,801.11,637.66
2018,4,2,16,0,818.0,81.0,3.5,15.4,484.0,750.27,602.26
2018,4,2,16,15,784.5,79.0,3.5,15.05,432.5,691.24,560.93
2018,4,2,16,30,751.0,77.0,3.5,14.7,381.0,632.37,518.68
2018,4,2,16,45,702.0,73.5,3.45,14.4,327.5,565.43,466.84
2018,4,2,17,0,653.0,70.0,3.4,14.1,274.0,498.13,412.7
2018,4,2,17,15,517.5,68.5,3.45,13.4,211.5,387.99,322.3
2018,4,2,17,30,382.0,67.0,3.5,12.7,149.0,287.66,237.35
2018,4,2,17,45,281.0,53.0,3.5,12.05,104.5,205.72,166.03
2018,4,2,18,0,180.0,39.0,3.5,11.4,60.0,134.89,102.99
2018,4,2,18,15,118.5,24.5,3.4,11.15,35.5,81.41,34.87
2018,4,2,18,30,57.0,10.0,3.3,10.9,11.0,25.49,0.0
2018,4,2,18,45,28.5,5.0,3.2,10.7,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,2.7,6.85,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,2.7,7.0,9.0,8.58,0.0
2018,4,3,6,15,173.5,24.5,2.7,7.45,41.5,19.5,2.07
2018,4,3,6,30,313.0,40.0,2.7,7.9,74.0,33.14,23.09
2018,4,3,6,45,406.5,50.5,2.7,8.4,119.5,39.89,30.19
2018,4,3,7,0,500.0,61.0,2.7,8.9,165.0,46.38,36.48
2018,4,3,7,15,548.5,70.5,2.65,9.25,214.0,51.6,41.38
2018,4,3,7,30,597.0,80.0,2.6,9.6,263.0,79.4,49.4
2018,4,3,7,45,663.5,82.5,2.55,10.0,320.5,127.47,75.93
2018,4,3,8,0,730.0,85.0,2.5,10.4,378.0,183.64,118.44
2018,4,3,8,15,746.5,92.0,2.4,10.8,425.5,240.44,168.37
2018,4,3,8,30,763.0,99.0,2.3,11.2,473.0,298.74,220.91
2018,4,3,8,45,784.5,102.5,2.25,11.55,519.5,359.62,275.08
2018,4,3,9,0,806.0,106.0,2.2,11.9,566.0,418.88,326.75
2018,4,3,9,15,760.5,129.0,2.1,12.2,589.0,464.96,366.83
2018,4,3,9,30,715.0,152.0,2.0,12.5,612.0,507.46,401.98
2018,4,3,9,45,763.0,145.5,1.9,12.8,661.5,568.87,450.21
2018,4,3,10,0,811.0,139.0,1.8,13.1,711.0,633.89,499.46
2018,4,3,10,15,811.5,146.5,1.75,13.3,739.5,682.5,535.19
2018,4,3,10,30,812.0,154.0,1.7,13.5,768.0,729.09,568.48
2018,4,3,10,45,776.0,177.5,1.7,13.7,779.0,763.31,591.71
2018,4,3,11,0,740.0,201.0,1.7,13.9,790.0,791.97,610.55
2018,4,3,11,15,785.5,183.0,1.65,14.05,819.5,841.47,644.21
2018,4,3,11,30,831.0,165.0,1.6,14.2,849.0,887.9,673.99
2018,4,3,11,45,830.5,167.5,1.6,14.35,857.0,916.63,692.12
2018,4,3,12,0,830.0,170.0,1.6,14.5,865.0,942.31,708.35
2018,4,3,12,15,789.5,192.0,1.65,14.5,853.0,952.64,715.52
2018,4,3,12,30,749.0,214.0,1.7,14.5,841.0,954.47,717.34
2018,4,3,12,45,798.5,185.5,1.75,14.55,848.5,979.31,734.56
2018,4,3,13,0,848.0,157.0,1.8,14.6,856.0,1007.88,754.02
2018,4,3,13,15,798.5,176.5,1.9,14.55,825.0,986.97,741.8
2018,4,3,13,30,749.0,196.0,2.0,14.5,794.0,969.57,732.44
2018,4,3,13,45,810.5,161.0,2.1,14.4,791.5,985.62,745.66
2018,4,3,14,0,872.0,126.0,2.2,14.3,789.0,1003.31,759.75
2018,4,3,14,15,857.0,126.5,2.3,14.2,756.5,981.83,747.61
2018,4,3,14,30,842.0,127.0,2.4,14.1,724.0,957.16,733.65
2018,4,3,14,45,837.5,121.0,2.45,13.95,689.5,931.93,718.86
2018,4,3,15,0,833.0,115.0,2.5,13.8,655.0,903.47,701.73
2018,4,3,15,15,821.0,111.0,2.5,13.8,614.0,867.63,678.49
2018,4,3,15,30,809.0,107.0,2.5,13.8,573.0,829.31,653.33
2018,4,3,15,45,782.0,103.5,2.55,13.35,524.0,777.04,619.14
2018,4,3,16,0,755.0,100.0,2.6,12.9,475.0,727.65,586.38
2018,4,3,16,15,723.5,95.5,2.65,12.5,424.5,669.52,546.01
2018,4,3,16,30,692.0,91.0,2.7,12.1,374.0,611.64,504.02
2018,4,3,16,45,650.0,84.0,2.75,11.75,321.0,544.55,452.29
2018,4,3,17,0,608.0,77.0,2.8,11.4,268.0,479.53,400.25
2018,4,3,17,15,543.5,69.5,2.8,10.95,217.0,403.88,337.42
2018,4,3,17,30,479.0,62.0,2.8,10.5,166.0,333.41,276.57
2018,4,3,17,45,384.5,51.5,2.8,10.0,120.5,251.93,204.9
2018,4,3,18,0,290.0,41.0,2.8,9.5,75.0,180.61,140.02
2018,4,3,18,15,174.0,27.0,2.8,9.35,44.5,104.05,52.25
2018,4,3,18,30,58.0,13.0,2.8,9.2,14.0,28.66,0.0
2018,4,3,18,45,29.0,6.5,2.8,9.05,7.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
