Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,45,709.5,87.5,2.45,11.05,376.0,160.97,99.72
2018,4,14,8,0,748.0,92.0,2.4,11.6,429.0,218.02,146.99
2018,4,14,8,15,776.0,95.5,2.35,12.2,480.0,279.23,200.78
2018,4,14,8,30,804.0,99.0,2.3,12.8,531.0,339.32,253.97
2018,4,14,8,45,825.5,101.5,2.25,13.45,579.0,398.53,305.69
2018,4,14,9,0,847.0,104.0,2.2,14.1,627.0,459.13,356.92
2018,4,14,9,15,864.0,105.5,2.15,14.45,670.0,517.71,405.28
2018,4,14,9,30,881.0,107.0,2.1,14.8,713.0,577.67,452.91
2018,4,14,9,45,895.5,107.0,2.05,15.15,750.5,632.99,495.49
2018,4,14,10,0,910.0,107.0,2.0,15.5,788.0,687.64,536.13
2018,4,14,10,15,918.0,108.5,2.0,15.8,818.5,738.33,573.01
2018,4,14,10,30,926.0,110.0,2.0,16.1,849.0,787.27,606.1
2018,4,14,10,45,932.0,110.5,2.0,16.35,872.5,831.73,635.24
2018,4,14,11,0,938.0,111.0,2.0,16.6,896.0,873.8,662.43
2018,4,14,11,15,941.5,112.0,2.05,16.7,911.5,911.7,687.41
2018,4,14,11,30,945.0,113.0,2.1,16.8,927.0,946.68,710.35
2018,4,14,11,45,946.5,113.0,2.15,16.9,934.5,975.77,729.33
2018,4,14,12,0,948.0,113.0,2.2,17.0,942.0,1001.53,746.18
2018,4,14,12,15,948.0,113.0,2.25,16.95,941.5,1022.42,760.32
2018,4,14,12,30,948.0,113.0,2.3,16.9,941.0,1039.7,772.24
2018,4,14,12,45,946.5,112.5,2.4,16.85,932.5,1051.31,781.2
2018,4,14,13,0,945.0,112.0,2.5,16.8,924.0,1059.14,787.87
2018,4,14,13,15,940.5,111.5,2.6,16.7,907.0,1060.19,790.4
2018,4,14,13,30,936.0,111.0,2.7,16.6,890.0,1057.42,790.61
2018,4,14,13,45,930.0,109.5,2.8,16.5,865.5,1048.3,786.73
2018,4,14,14,0,924.0,108.0,2.9,16.4,841.0,1035.46,780.5
2018,4,14,14,15,915.0,107.5,3.0,16.2,810.0,1017.2,770.99
2018,4,14,14,30,906.0,107.0,3.1,16.0,779.0,995.55,759.18
2018,4,14,14,45,894.5,105.5,3.15,15.8,741.5,967.19,742.32
2018,4,14,15,0,883.0,104.0,3.2,15.6,704.0,935.87,723.35
2018,4,14,15,15,868.0,101.0,3.2,15.6,660.5,904.36,703.24
2018,4,14,15,30,853.0,98.0,3.2,15.6,617.0,862.78,675.84
2018,4,14,15,45,833.0,95.5,3.35,14.95,569.5,815.52,646.52
2018,4,14,16,0,813.0,93.0,3.5,14.3,522.0,766.77,615.31
2018,4,14,16,15,784.5,90.0,3.5,13.9,471.0,709.85,575.87
2018,4,14,16,30,756.0,87.0,3.5,13.5,420.0,652.75,535.36
2018,4,14,16,45,715.5,82.5,3.45,13.05,366.0,589.48,487.19
2018,4,14,17,0,675.0,78.0,3.4,12.6,312.0,524.91,436.08
2018,4,14,17,15,609.5,71.5,3.35,12.2,256.5,446.07,371.49
2018,4,14,17,30,544.0,65.0,3.3,11.8,201.0,372.48,309.0
2018,4,14,17,45,463.0,57.0,3.25,11.35,153.5,295.82,242.08
2018,4,14,18,0,382.0,49.0,3.2,10.9,106.0,226.86,180.1
2018,4,14,18,15,262.0,36.5,3.15,10.65,68.5,149.59,109.5
2018,4,14,18,30,142.0,24.0,3.1,10.4,31.0,77.33,0.0
2018,4,14,18,45,71.0,12.0,3.05,10.15,15.5,27.93,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,104.5,14.5,1.3,8.2,21.5,13.82,0.0
2018,4,15,6,0,201.0,27.0,1.4,8.4,41.0,21.44,7.41
2018,4,15,6,15,319.0,38.0,1.5,8.65,81.5,30.57,21.11
2018,4,15,6,30,437.0,49.0,1.6,8.9,122.0,38.01,28.56
2018,4,15,6,45,353.0,57.0,1.75,9.15,129.0,42.12,32.66
2018,4,15,7,0,269.0,65.0,1.9,9.4,136.0,46.6,36.86
2018,4,15,7,15,173.5,100.5,2.05,9.6,150.0,79.05,61.48
2018,4,15,7,30,78.0,136.0,2.2,9.8,164.0,120.86,95.53
2018,4,15,7,45,115.0,161.5,2.3,10.0,210.0,149.61,117.12
2018,4,15,8,0,152.0,187.0,2.4,10.2,256.0,187.41,146.99
2018,4,15,8,15,208.0,206.5,2.55,10.25,312.5,230.3,181.15
2018,4,15,8,30,264.0,226.0,2.7,10.3,369.0,277.35,219.45
2018,4,15,8,45,196.5,254.0,2.8,10.35,365.5,296.88,237.74
2018,4,15,9,0,129.0,282.0,2.9,10.4,362.0,306.32,246.55
2018,4,15,9,15,88.5,285.0,3.0,10.3,341.5,300.94,242.62
2018,4,15,9,30,48.0,288.0,3.1,10.2,321.0,289.19,233.02
2018,4,15,9,45,54.0,309.0,3.2,10.1,348.0,316.57,254.85
2018,4,15,10,0,60.0,330.0,3.3,10.0,375.0,344.76,277.09
2018,4,15,10,15,41.5,287.0,3.4,9.95,318.5,297.46,239.17
2018,4,15,10,30,23.0,244.0,3.5,9.9,262.0,247.08,198.51
2018,4,15,10,45,11.5,167.0,3.55,9.8,176.0,165.08,131.86
2018,4,15,11,0,0.0,90.0,3.6,9.7,90.0,84.09,64.82
2018,4,15,11,15,0.0,85.0,3.6,9.7,85.0,79.43,60.96
2018,4,15,11,30,0.0,80.0,3.6,9.7,80.0,74.76,57.04
2018,4,15,11,45,0.0,80.0,3.6,9.7,80.0,74.77,57.03
2018,4,15,12,0,0.0,80.0,3.6,9.7,80.0,74.78,57.02
2018,4,15,12,15,0.0,78.5,3.65,9.7,78.5,73.37,55.85
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,71.96,54.68
2018,4,15,12,45,0.0,78.0,3.7,9.7,78.0,72.89,55.47
2018,4,15,13,0,0.0,79.0,3.7,9.7,79.0,73.82,56.27
2018,4,15,13,15,0.0,79.5,3.75,9.6,79.5,74.27,56.71
2018,4,15,13,30,0.0,80.0,3.8,9.5,80.0,74.72,57.16
2018,4,15,13,45,0.0,88.5,3.8,9.45,88.5,82.66,63.86
2018,4,15,14,0,0.0,97.0,3.8,9.4,97.0,90.69,70.65
2018,4,15,14,15,0.0,95.5,3.8,9.35,95.5,89.22,69.54
2018,4,15,14,30,0.0,94.0,3.8,9.3,94.0,87.75,68.45
2018,4,15,14,45,0.0,81.5,3.85,9.25,81.5,76.01,58.75
2018,4,15,15,0,0.0,69.0,3.9,9.2,69.0,64.3,49.03
2018,4,15,15,15,6.5,111.0,3.9,9.2,115.0,109.89,87.9
2018,4,15,15,30,13.0,153.0,3.9,9.2,161.0,157.07,127.84
2018,4,15,15,45,110.0,180.5,3.85,8.85,239.5,286.11,238.75
2018,4,15,16,0,207.0,208.0,3.8,8.5,318.0,392.01,328.16
2018,4,15,16,15,346.0,172.0,3.75,8.25,334.5,459.92,387.18
2018,4,15,16,30,485.0,136.0,3.7,8.0,351.0,515.31,434.98
2018,4,15,16,45,506.5,117.0,3.6,7.7,316.5,485.85,411.79
2018,4,15,17,0,528.0,98.0,3.5,7.4,282.0,457.22,388.58
2018,4,15,17,15,438.5,89.5,3.45,7.25,225.5,366.18,311.61
2018,4,15,17,30,349.0,81.0,3.4,7.1,169.0,287.85,243.6
2018,4,15,17,45,303.5,66.0,3.3,6.9,129.5,230.9,192.45
2018,4,15,18,0,258.0,51.0,3.2,6.7,90.0,178.61,144.2
2018,4,15,18,15,203.0,37.5,3.15,6.7,61.0,130.22,97.41
2018,4,15,18,30,148.0,24.0,3.1,6.7,32.0,79.55,8.39
2018,4,15,18,45,74.0,12.0,3.0,6.65,16.0,28.67,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.75,6.25,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,4,16,5,45,15.5,8.5,1.85,6.15,9.5,8.1,0.0
2018,4,16,6,0,28.0,16.0,1.9,6.1,18.0,14.45,4.29
2018,4,16,6,15,40.0,29.5,1.95,6.05,35.0,25.97,17.4
2018,4,16,6,30,52.0,43.0,2.0,6.0,52.0,37.22,28.24
2018,4,16,6,45,88.5,67.0,2.05,5.95,88.5,56.06,45.85
2018,4,16,7,0,125.0,91.0,2.1,5.9,125.0,74.15,62.59
2018,4,16,7,15,98.5,98.5,2.2,5.85,128.5,82.16,65.49
2018,4,16,7,30,72.0,106.0,2.3,5.8,132.0,94.76,74.58
2018,4,16,7,45,76.0,129.0,2.35,5.75,160.5,120.17,95.59
2018,4,16,8,0,80.0,152.0,2.4,5.7,189.0,149.68,120.57
2018,4,16,8,15,195.0,188.0,2.45,5.7,291.0,212.99,170.28
2018,4,16,8,30,310.0,224.0,2.5,5.7,393.0,291.11,233.35
2018,4,16,8,45,334.5,235.0,2.55,5.75,431.5,331.59,267.91
2018,4,16,9,0,359.0,246.0,2.6,5.8,470.0,374.47,304.25
2018,4,16,9,15,241.5,285.5,2.65,5.9,440.5,374.91,305.86
2018,4,16,9,30,124.0,325.0,2.7,6.0,411.0,363.0,295.9
2018,4,16,9,45,152.5,335.0,2.7,6.1,446.5,399.16,325.0
2018,4,16,10,0,181.0,345.0,2.7,6.2,482.0,437.87,355.71
2018,4,16,10,15,280.5,347.5,2.7,6.35,569.0,523.27,423.66
2018,4,16,10,30,380.0,350.0,2.7,6.5,656.0,615.38,495.24
2018,4,16,10,45,395.0,355.5,2.75,6.7,681.5,652.2,522.58
2018,4,16,11,0,410.0,361.0,2.8,6.9,707.0,693.41,553.17
2018,4,16,11,15,449.5,352.0,2.8,7.05,737.0,737.88,586.48
2018,4,16,11,30,489.0,343.0,2.8,7.2,767.0,783.08,619.93
2018,4,16,11,45,497.5,329.0,2.8,7.35,763.5,795.47,628.86
2018,4,16,12,0,506.0,315.0,2.8,7.5,760.0,805.94,636.68
2018,4,16,12,15,501.0,325.5,2.85,7.7,766.0,826.32,650.93
2018,4,16,12,30,496.0,336.0,2.9,7.9,772.0,844.55,663.52
2018,4,16,12,45,513.5,331.5,3.0,8.1,779.0,867.31,680.59
2018,4,16,13,0,531.0,327.0,3.1,8.3,786.0,888.05,696.2
2018,4,16,13,15,514.5,321.0,3.2,8.35,759.0,871.16,684.8
2018,4,16,13,30,498.0,315.0,3.3,8.4,732.0,851.72,671.85
2018,4,16,13,45,385.5,341.5,3.4,8.45,659.0,756.81,600.95
2018,4,16,14,0,273.0,368.0,3.5,8.5,586.0,674.8,538.05
2018,4,16,14,15,267.0,358.0,3.55,8.5,564.5,657.42,526.4
2018,4,16,14,30,261.0,348.0,3.6,8.5,543.0,638.91,513.45
2018,4,16,14,45,393.5,287.5,3.65,8.45,565.0,692.91,560.41
2018,4,16,15,0,526.0,227.0,3.7,8.4,587.0,753.65,611.17
2018,4,16,15,15,596.5,189.0,3.7,8.4,573.5,766.38,623.66
2018,4,16,15,30,667.0,151.0,3.7,8.4,560.0,768.11,627.05
2018,4,16,15,45,685.0,132.0,3.75,8.35,524.0,739.6,607.48
2018,4,16,16,0,703.0,113.0,3.8,8.3,488.0,707.07,584.85
2018,4,16,16,15,695.0,104.0,3.8,8.2,444.5,662.82,552.72
2018,4,16,16,30,687.0,95.0,3.8,8.1,401.0,617.04,518.41
2018,4,16,16,45,614.0,92.5,3.75,8.0,341.0,534.39,451.94
2018,4,16,17,0,541.0,90.0,3.7,7.9,281.0,456.63,387.82
2018,4,16,17,15,594.5,71.5,3.65,7.65,249.5,438.02,371.91
2018,4,16,17,30,648.0,53.0,3.6,7.4,218.0,409.57,345.59
2018,4,16,17,45,576.5,46.5,3.5,7.2,168.5,336.33,279.59
2018,4,16,18,0,505.0,40.0,3.4,7.0,119.0,267.49,215.76
2018,4,16,18,15,372.0,31.0,3.35,6.8,77.5,181.97,136.9
2018,4,16,18,30,239.0,22.0,3.3,6.6,36.0,103.86,24.86
2018,4,16,18,45,119.5,11.0,3.25,6.35,18.0,38.37,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,143.0,15.5,1.9,3.25,26.0,14.77,0.0
2018,4,17,6,0,270.0,29.0,1.9,3.7,50.0,24.24,12.44
2018,4,17,6,15,387.0,39.0,1.85,4.2,93.5,31.04,22.17
2018,4,17,6,30,504.0,49.0,1.8,4.7,137.0,37.56,28.76
2018,4,17,6,45,574.5,56.5,1.75,5.25,189.0,41.53,32.69
2018,4,17,7,0,645.0,64.0,1.7,5.8,241.0,45.35,36.27
2018,4,17,7,15,691.0,69.5,1.6,6.35,294.5,60.28,38.05
2018,4,17,7,30,737.0,75.0,1.5,6.9,348.0,117.43,67.24
2018,4,17,7,45,768.5,79.5,1.4,7.5,401.5,172.69,107.93
2018,4,17,8,0,800.0,84.0,1.3,8.1,455.0,231.58,157.96
2018,4,17,8,15,824.0,88.0,1.15,8.5,506.5,291.44,211.32
2018,4,17,8,30,848.0,92.0,1.0,8.9,558.0,353.49,266.2
2018,4,17,8,45,866.0,94.5,0.9,9.3,605.5,413.81,318.5
2018,4,17,9,0,884.0,97.0,0.8,9.7,653.0,477.53,371.3
2018,4,17,9,15,898.5,98.5,0.65,10.05,695.5,536.17,417.66
2018,4,17,9,30,913.0,100.0,0.5,10.4,738.0,594.67,461.5
2018,4,17,9,45,925.0,100.0,0.35,10.75,775.0,649.86,500.69
2018,4,17,10,0,937.0,100.0,0.2,11.1,812.0,704.08,537.33
2018,4,17,10,15,943.0,102.0,0.2,11.3,841.5,754.82,572.31
2018,4,17,10,30,949.0,104.0,0.2,11.5,871.0,803.56,603.13
2018,4,17,10,45,952.5,106.0,0.2,11.75,894.0,848.16,630.62
2018,4,17,11,0,956.0,108.0,0.2,12.0,917.0,890.16,656.06
2018,4,17,11,15,956.0,110.5,0.3,12.1,931.5,926.9,680.19
2018,4,17,11,30,956.0,113.0,0.4,12.2,946.0,960.49,702.52
2018,4,17,11,45,953.0,116.5,0.5,12.35,952.5,989.07,721.71
2018,4,17,12,0,950.0,120.0,0.6,12.5,959.0,1014.13,738.85
2018,4,17,12,15,952.5,118.5,0.75,12.5,959.0,1035.74,755.56
2018,4,17,12,30,955.0,117.0,0.9,12.5,959.0,1053.8,770.15
2018,4,17,12,45,956.5,114.5,1.0,12.55,951.0,1066.17,780.01
2018,4,17,13,0,958.0,112.0,1.1,12.6,943.0,1074.76,787.65
2018,4,17,13,15,954.0,110.5,1.3,12.55,925.0,1075.09,792.5
2018,4,17,13,30,950.0,109.0,1.5,12.5,907.0,1071.54,794.79
2018,4,17,13,45,941.5,108.5,1.7,12.5,881.0,1060.78,792.08
2018,4,17,14,0,933.0,108.0,1.9,12.5,855.0,1046.32,786.77
2018,4,17,14,15,906.5,113.5,2.0,12.4,817.0,1017.39,770.54
2018,4,17,14,30,880.0,119.0,2.1,12.3,779.0,985.61,752.33
2018,4,17,14,45,854.0,120.0,2.25,12.15,734.5,955.16,735.46
2018,4,17,15,0,828.0,121.0,2.4,12.0,690.0,913.96,710.69
2018,4,17,15,15,804.5,118.0,2.4,12.0,643.0,868.54,680.78
2018,4,17,15,30,781.0,115.0,2.4,12.0,596.0,821.4,649.31
2018,4,17,15,45,679.0,132.0,2.55,11.6,527.0,734.84,590.27
2018,4,17,16,0,577.0,149.0,2.7,11.2,458.0,647.99,527.92
2018,4,17,16,15,602.5,126.0,2.8,10.85,421.0,618.62,508.92
2018,4,17,16,30,628.0,103.0,2.9,10.5,384.0,584.71,485.19
2018,4,17,16,45,529.5,106.5,3.0,10.2,323.5,494.21,413.48
2018,4,17,17,0,431.0,110.0,3.1,9.9,263.0,407.36,342.81
2018,4,17,17,15,398.0,95.5,3.1,9.5,219.0,350.42,295.55
2018,4,17,17,30,365.0,81.0,3.1,9.1,175.0,296.01,248.67
2018,4,17,17,45,315.5,66.5,3.1,8.75,134.5,236.87,196.29
2018,4,17,18,0,266.0,52.0,3.1,8.4,94.0,182.8,147.11
2018,4,17,18,15,185.5,37.5,3.0,8.2,61.5,123.55,92.87
2018,4,17,18,30,105.0,23.0,2.9,8.0,29.0,66.68,20.83
2018,4,17,18,45,52.5,11.5,2.8,7.8,14.5,23.24,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,5.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,12.0,1.1,6.05,12.0,11.44,0.0
2018,4,18,6,0,0.0,21.0,1.0,6.2,21.0,19.5,9.54
2018,4,18,6,15,0.0,36.0,0.95,6.5,36.0,32.95,23.79
2018,4,18,6,30,0.0,51.0,0.9,6.8,51.0,46.3,36.5
2018,4,18,6,45,0.5,54.5,0.85,7.1,54.5,50.23,40.42
2018,4,18,7,0,1.0,58.0,0.8,7.4,58.0,53.93,43.9
2018,4,18,7,15,3.0,65.0,0.75,7.65,66.0,60.53,47.38
2018,4,18,7,30,5.0,72.0,0.7,7.9,74.0,67.41,53.01
2018,4,18,7,45,6.0,108.0,0.7,8.15,110.5,99.51,80.17
2018,4,18,8,0,7.0,144.0,0.7,8.4,147.0,131.7,106.83
2018,4,18,8,15,13.5,170.5,0.75,8.6,177.5,157.68,127.74
2018,4,18,8,30,20.0,197.0,0.8,8.8,208.0,184.72,149.34
2018,4,18,8,45,33.5,229.5,0.85,9.0,250.0,217.8,175.55
2018,4,18,9,0,47.0,262.0,0.9,9.2,292.0,255.86,205.5
2018,4,18,9,15,70.5,288.5,1.0,9.45,336.5,295.71,236.66
2018,4,18,9,30,94.0,315.0,1.1,9.7,381.0,338.43,269.85
2018,4,18,9,45,92.5,333.5,1.2,9.95,401.0,361.78,287.5
2018,4,18,10,0,91.0,352.0,1.3,10.2,421.0,385.02,304.99
2018,4,18,10,15,68.5,350.0,1.35,10.4,403.0,374.65,296.17
2018,4,18,10,30,46.0,348.0,1.4,10.6,385.0,361.78,285.51
2018,4,18,10,45,204.0,352.0,1.5,10.8,524.0,497.25,392.37
2018,4,18,11,0,362.0,356.0,1.6,11.0,663.0,646.01,504.32
2018,4,18,11,15,435.5,347.5,1.65,11.1,723.5,722.67,559.62
2018,4,18,11,30,509.0,339.0,1.7,11.2,784.0,797.86,613.64
2018,4,18,11,45,423.0,375.5,1.7,11.3,747.5,774.08,593.57
2018,4,18,12,0,337.0,412.0,1.7,11.4,711.0,738.37,566.05
2018,4,18,12,15,263.5,421.0,1.75,11.4,654.5,688.76,529.75
2018,4,18,12,30,190.0,430.0,1.8,11.4,598.0,624.78,482.67
2018,4,18,12,45,244.5,404.0,1.8,11.4,618.0,668.41,516.77
2018,4,18,13,0,299.0,378.0,1.8,11.4,638.0,700.77,541.85
2018,4,18,13,15,580.5,264.5,1.75,11.35,758.0,881.11,676.71
2018,4,18,13,30,862.0,151.0,1.7,11.3,878.0,1038.76,782.73
2018,4,18,13,45,872.0,140.5,1.7,11.3,858.5,1036.12,779.7
2018,4,18,14,0,882.0,130.0,1.7,11.3,839.0,1020.54,770.37
2018,4,18,14,15,910.5,112.0,1.7,11.2,819.5,1020.16,771.7
2018,4,18,14,30,939.0,94.0,1.7,11.1,800.0,1014.76,769.67
2018,4,18,14,45,929.0,91.5,1.65,11.0,761.5,985.75,751.27
2018,4,18,15,0,919.0,89.0,1.6,10.9,723.0,953.6,731.03
2018,4,18,15,15,905.5,86.5,1.6,10.9,679.5,915.38,707.02
2018,4,18,15,30,892.0,84.0,1.6,10.9,636.0,874.66,681.1
2018,4,18,15,45,875.5,81.0,1.55,10.6,588.0,828.6,651.24
2018,4,18,16,0,859.0,78.0,1.5,10.3,540.0,780.78,619.72
2018,4,18,16,15,836.5,74.5,1.45,10.05,489.0,732.03,586.86
2018,4,18,16,30,814.0,71.0,1.4,9.8,438.0,676.54,548.32
2018,4,18,16,45,772.0,67.0,1.4,9.6,381.0,607.1,497.98
2018,4,18,17,0,730.0,63.0,1.4,9.4,324.0,539.49,445.75
2018,4,18,17,15,636.0,62.0,1.35,8.95,263.0,450.53,374.28
2018,4,18,17,30,542.0,61.0,1.3,8.5,202.0,367.63,305.33
2018,4,18,17,45,462.0,53.5,1.25,8.1,155.0,292.22,240.31
2018,4,18,18,0,382.0,46.0,1.2,7.7,108.0,224.71,180.15
2018,4,18,18,15,292.0,34.5,1.2,7.35,72.0,158.0,119.35
2018,4,18,18,30,202.0,23.0,1.2,7.0,36.0,95.69,38.9
2018,4,18,18,45,101.0,11.5,1.15,6.7,18.0,34.64,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.9,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,169.5,18.0,2.5,5.85,30.5,17.16,0.0
2018,4,19,6,0,304.0,30.0,2.5,6.3,56.0,24.69,14.2
2018,4,19,6,15,415.0,39.5,2.6,6.85,101.0,31.02,22.06
2018,4,19,6,30,526.0,49.0,2.7,7.4,146.0,37.1,28.08
2018,4,19,6,45,593.5,55.5,2.8,7.95,197.5,40.26,31.19
2018,4,19,7,0,661.0,62.0,2.9,8.5,249.0,43.33,34.02
2018,4,19,7,15,708.5,67.0,2.95,9.05,304.0,67.15,40.58
2018,4,19,7,30,756.0,72.0,3.0,9.6,359.0,120.63,67.65
2018,4,19,7,45,787.5,76.0,3.05,10.1,412.5,176.67,109.72
2018,4,19,8,0,819.0,80.0,3.1,10.6,466.0,236.3,160.96
2018,4,19,8,15,842.0,83.5,3.1,11.05,517.5,296.53,215.38
2018,4,19,8,30,865.0,87.0,3.1,11.5,569.0,358.79,271.55
2018,4,19,8,45,882.5,89.0,3.1,11.9,616.5,422.5,327.93
2018,4,19,9,0,900.0,91.0,3.1,12.3,664.0,483.33,380.48
2018,4,19,9,15,915.0,92.0,3.15,12.55,707.0,542.44,430.4
2018,4,19,9,30,930.0,93.0,3.2,12.8,750.0,601.43,478.65
2018,4,19,9,45,942.0,93.5,3.25,13.1,787.5,657.73,523.33
2018,4,19,10,0,954.0,94.0,3.3,13.4,825.0,713.03,565.97
2018,4,19,10,15,960.0,95.0,3.35,13.55,854.0,763.37,603.49
2018,4,19,10,30,966.0,96.0,3.4,13.7,883.0,811.66,637.24
2018,4,19,10,45,972.0,95.5,3.5,13.85,906.0,856.21,668.25
2018,4,19,11,0,978.0,95.0,3.6,14.0,929.0,898.24,697.29
2018,4,19,11,15,980.0,96.5,3.7,14.1,944.0,936.16,723.42
2018,4,19,11,30,982.0,98.0,3.8,14.2,959.0,970.95,747.31
2018,4,19,11,45,981.0,98.5,3.85,14.3,964.5,998.72,766.01
2018,4,19,12,0,980.0,99.0,3.9,14.4,970.0,1022.93,782.33
2018,4,19,12,15,977.0,100.5,3.95,14.45,968.0,1042.62,795.77
2018,4,19,12,30,974.0,102.0,4.0,14.5,966.0,1058.53,806.77
2018,4,19,12,45,967.5,103.5,4.05,14.55,955.0,1067.17,812.97
2018,4,19,13,0,961.0,105.0,4.1,14.6,944.0,1071.92,816.71
2018,4,19,13,15,956.5,105.0,4.15,14.6,927.0,1073.17,818.41
2018,4,19,13,30,952.0,105.0,4.2,14.6,910.0,1070.58,817.66
2018,4,19,13,45,945.0,104.0,4.2,14.6,884.5,1060.59,811.67
2018,4,19,14,0,938.0,103.0,4.2,14.6,859.0,1046.88,803.32
2018,4,19,14,15,930.0,101.5,4.2,14.55,827.5,1028.03,791.7
2018,4,19,14,30,922.0,100.0,4.2,14.5,796.0,1005.7,777.77
2018,4,19,14,45,911.0,98.5,4.2,14.45,758.0,977.23,759.59
2018,4,19,15,0,900.0,97.0,4.2,14.4,720.0,945.75,739.28
2018,4,19,15,15,885.5,94.5,4.2,14.4,676.5,907.19,713.7
2018,4,19,15,30,871.0,92.0,4.2,14.4,633.0,866.24,686.23
2018,4,19,15,45,851.5,89.5,4.1,14.05,585.0,825.56,659.12
2018,4,19,16,0,832.0,87.0,4.0,13.7,537.0,776.48,625.42
2018,4,19,16,15,805.5,84.0,3.95,13.4,485.5,720.3,585.94
2018,4,19,16,30,779.0,81.0,3.9,13.1,434.0,663.79,545.4
2018,4,19,16,45,743.5,77.0,3.85,12.8,381.0,600.15,497.21
2018,4,19,17,0,708.0,73.0,3.8,12.5,328.0,540.45,449.66
2018,4,19,17,15,657.0,67.5,3.7,11.95,275.0,469.36,391.54
2018,4,19,17,30,606.0,62.0,3.6,11.4,222.0,402.0,334.35
2018,4,19,17,45,529.0,55.0,3.5,10.9,172.0,325.02,267.22
2018,4,19,18,0,452.0,48.0,3.4,10.4,122.0,255.41,204.55
2018,4,19,18,15,332.0,37.5,3.3,10.0,81.5,175.0,132.3
2018,4,19,18,30,212.0,27.0,3.2,9.6,41.0,103.93,48.59
2018,4,19,18,45,110.5,14.5,3.1,9.2,21.5,39.79,0.0
2018,4,19,19,0,9.0,2.0,3.0,8.8,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,8.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.55,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.77,0.0
2018,4,20,5,45,170.0,18.0,2.85,8.45,31.5,17.16,0.0
2018,4,20,6,0,302.0,31.0,2.8,8.9,58.0,25.41,15.11
2018,4,20,6,15,409.0,40.5,2.75,9.5,102.5,31.71,22.48
2018,4,20,6,30,516.0,50.0,2.7,10.1,147.0,37.74,28.37
2018,4,20,6,45,582.5,56.5,2.65,10.75,198.0,40.87,31.39
2018,4,20,7,0,649.0,63.0,2.6,11.4,249.0,43.9,34.13
2018,4,20,7,15,692.5,68.0,2.55,11.8,302.0,65.25,37.56
2018,4,20,7,30,736.0,73.0,2.5,12.2,355.0,121.8,68.34
2018,4,20,7,45,767.0,77.0,2.4,12.6,407.5,176.57,109.42
2018,4,20,8,0,798.0,81.0,2.3,13.0,460.0,234.88,159.08
2018,4,20,8,15,821.0,83.5,2.3,13.5,510.0,292.97,210.91
2018,4,20,8,30,844.0,86.0,2.3,14.0,560.0,353.07,264.37
2018,4,20,8,45,860.0,89.0,2.3,14.5,606.0,415.85,318.88
2018,4,20,9,0,876.0,92.0,2.3,15.0,652.0,475.58,369.37
2018,4,20,9,15,891.0,92.5,2.3,15.3,694.0,532.88,416.66
2018,4,20,9,30,906.0,93.0,2.3,15.6,736.0,590.08,462.26
2018,4,20,9,45,919.5,92.5,2.3,15.9,773.0,645.05,504.76
2018,4,20,10,0,933.0,92.0,2.3,16.2,810.0,699.21,545.33
2018,4,20,10,15,939.5,93.5,2.35,16.35,839.5,749.3,581.7
2018,4,20,10,30,946.0,95.0,2.4,16.5,869.0,797.45,614.56
2018,4,20,10,45,950.0,95.5,2.5,16.65,890.5,840.5,643.91
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,880.98,671.33
2018,4,20,11,15,956.0,97.0,2.65,16.85,926.5,917.49,695.75
2018,4,20,11,30,958.0,98.0,2.7,16.9,941.0,950.95,718.03
2018,4,20,11,45,959.0,98.5,2.8,16.95,948.0,979.8,737.64
2018,4,20,12,0,960.0,99.0,2.9,17.0,955.0,1005.27,755.05
2018,4,20,12,15,960.0,99.0,2.95,16.95,954.0,1025.78,769.08
2018,4,20,12,30,960.0,99.0,3.0,16.9,953.0,1042.67,780.82
2018,4,20,12,45,958.0,99.0,3.1,16.85,944.5,1053.88,789.42
2018,4,20,13,0,956.0,99.0,3.2,16.8,936.0,1061.29,795.67
2018,4,20,13,15,952.5,98.0,3.25,16.65,919.0,1062.31,797.69
2018,4,20,13,30,949.0,97.0,3.3,16.5,902.0,1059.49,797.35
2018,4,20,13,45,943.0,96.5,3.35,16.35,878.0,1050.93,793.32
2018,4,20,14,0,937.0,96.0,3.4,16.2,854.0,1038.65,786.95
2018,4,20,14,15,929.0,94.5,3.45,16.0,822.5,1019.69,776.3
2018,4,20,14,30,921.0,93.0,3.5,15.8,791.0,997.27,763.35
2018,4,20,14,45,910.0,92.0,3.55,15.6,753.5,969.29,746.55
2018,4,20,15,0,899.0,91.0,3.6,15.4,716.0,938.32,727.61
2018,4,20,15,15,885.5,89.0,3.6,15.4,673.5,901.18,703.33
2018,4,20,15,30,872.0,87.0,3.6,15.4,631.0,861.61,677.17
2018,4,20,15,45,853.5,84.5,3.6,14.8,583.5,815.14,647.19
2018,4,20,16,0,835.0,82.0,3.6,14.2,536.0,773.19,620.03
2018,4,20,16,15,810.5,79.5,3.55,13.85,485.5,719.03,582.36
2018,4,20,16,30,786.0,77.0,3.5,13.5,435.0,664.37,543.59
2018,4,20,16,45,753.0,73.0,3.5,13.15,382.5,602.13,497.28
2018,4,20,17,0,720.0,69.0,3.5,12.8,330.0,540.89,449.04
2018,4,20,17,15,673.5,63.5,3.45,12.3,277.5,474.1,394.58
2018,4,20,17,30,627.0,58.0,3.4,11.8,225.0,408.3,338.87
2018,4,20,17,45,556.5,51.5,3.4,11.3,175.5,333.89,274.1
2018,4,20,18,0,486.0,45.0,3.4,10.8,126.0,266.21,213.04
2018,4,20,18,15,371.0,35.0,3.4,10.5,84.5,186.36,141.09
2018,4,20,18,30,256.0,25.0,3.4,10.2,43.0,114.92,59.23
2018,4,20,18,45,135.5,13.5,3.4,9.85,22.5,44.79,0.0
2018,4,20,19,0,15.0,2.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,3.15,7.65,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,3.2,8.1,6.0,5.72,0.0
2018,4,21,5,45,177.0,19.0,3.2,8.55,33.5,15.89,0.0
2018,4,21,6,0,310.0,32.0,3.2,9.0,61.0,26.14,16.09
2018,4,21,6,15,412.0,40.5,3.1,9.5,104.5,31.47,22.33
2018,4,21,6,30,514.0,49.0,3.0,10.0,148.0,36.63,27.41
2018,4,21,6,45,583.5,55.0,2.9,10.55,199.5,39.41,30.12
2018,4,21,7,0,653.0,61.0,2.8,11.1,251.0,42.12,32.57
2018,4,21,7,15,696.5,65.5,2.65,11.65,304.0,69.48,39.99
2018,4,21,7,30,740.0,70.0,2.5,12.2,357.0,121.59,67.62
2018,4,21,7,45,771.5,73.5,2.35,12.75,409.5,176.26,108.92
2018,4,21,8,0,803.0,77.0,2.2,13.3,462.0,234.5,158.56
2018,4,21,8,15,826.0,80.5,2.05,13.85,512.5,293.71,211.12
2018,4,21,8,30,849.0,84.0,1.9,14.4,563.0,354.94,265.0
2018,4,21,8,45,867.5,85.5,1.8,14.9,610.0,417.64,318.81
2018,4,21,9,0,886.0,87.0,1.7,15.4,657.0,477.46,368.57
2018,4,21,9,15,899.5,89.0,1.65,15.8,699.5,535.8,415.65
2018,4,21,9,30,913.0,91.0,1.6,16.2,742.0,593.89,460.72
2018,4,21,9,45,923.5,91.5,1.6,16.55,778.0,648.26,501.84
2018,4,21,10,0,934.0,92.0,1.6,16.9,814.0,701.51,540.81
2018,4,21,10,15,941.0,93.0,1.6,17.15,843.5,751.44,575.65
2018,4,21,10,30,948.0,94.0,1.6,17.4,873.0,799.45,607.04
2018,4,21,10,45,952.5,95.5,1.65,17.65,895.5,843.86,636.07
2018,4,21,11,0,957.0,97.0,1.7,17.9,918.0,885.75,663.15
2018,4,21,11,15,959.5,98.0,1.75,18.05,933.0,922.71,687.01
2018,4,21,11,30,962.0,99.0,1.8,18.2,948.0,956.65,708.81
2018,4,21,11,45,962.5,100.0,1.85,18.35,955.0,985.59,727.3
2018,4,21,12,0,963.0,101.0,1.9,18.5,962.0,1011.13,743.64
2018,4,21,12,15,962.5,101.0,2.0,18.5,961.0,1031.17,757.58
2018,4,21,12,30,962.0,101.0,2.1,18.5,960.0,1047.55,769.33
2018,4,21,12,45,960.0,101.5,2.25,18.5,951.5,1059.27,778.83
2018,4,21,13,0,958.0,102.0,2.4,18.5,943.0,1067.2,786.02
2018,4,21,13,15,955.0,101.5,2.45,18.45,927.0,1069.24,788.5
2018,4,21,13,30,952.0,101.0,2.5,18.4,911.0,1067.45,788.7
2018,4,21,13,45,946.0,100.5,2.6,18.3,886.5,1058.87,785.33
2018,4,21,14,0,940.0,100.0,2.7,18.2,862.0,1046.56,779.65
2018,4,21,14,15,932.0,99.0,2.8,18.05,831.0,1028.13,770.11
2018,4,21,14,30,924.0,98.0,2.9,17.9,800.0,1006.23,758.28
2018,4,21,14,45,913.5,96.0,2.95,17.7,762.0,977.54,741.51
2018,4,21,15,0,903.0,94.0,3.0,17.5,724.0,945.81,722.59
2018,4,21,15,15,886.5,92.5,3.0,17.5,680.0,906.46,697.33
2018,4,21,15,30,870.0,91.0,3.0,17.5,636.0,864.86,670.32
2018,4,21,15,45,855.0,88.5,3.1,16.9,590.0,827.86,648.38
2018,4,21,16,0,840.0,86.0,3.2,16.3,544.0,782.21,619.62
2018,4,21,16,15,807.0,84.0,3.25,15.9,490.5,721.98,578.68
2018,4,21,16,30,774.0,82.0,3.3,15.5,437.0,661.94,536.87
2018,4,21,16,45,744.0,77.0,3.35,15.05,385.0,601.03,492.24
2018,4,21,17,0,714.0,72.0,3.4,14.6,333.0,540.87,445.66
2018,4,21,17,15,668.0,67.0,3.4,14.1,281.0,475.45,392.84
2018,4,21,17,30,622.0,62.0,3.4,13.6,229.0,410.7,338.54
2018,4,21,17,45,542.0,55.0,3.4,13.05,178.0,331.44,270.5
2018,4,21,18,0,462.0,48.0,3.4,12.5,127.0,259.91,207.03
2018,4,21,18,15,343.0,38.5,3.4,12.05,86.0,180.21,136.26
2018,4,21,18,30,224.0,29.0,3.4,11.6,45.0,111.1,61.43
2018,4,21,18,45,117.0,15.5,3.4,11.2,23.5,42.41,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.25,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.7,8.0,7.63,0.0
2018,4,22,5,45,133.0,23.5,3.0,9.15,35.0,18.84,0.0
2018,4,22,6,0,238.0,39.0,3.0,9.6,62.0,30.71,20.19
2018,4,22,6,15,330.0,49.0,2.9,10.0,102.0,37.63,27.8
2018,4,22,6,30,422.0,59.0,2.8,10.4,142.0,45.26,35.15
2018,4,22,6,45,475.0,68.0,2.7,10.75,187.5,50.07,39.72
2018,4,22,7,0,528.0,77.0,2.6,11.1,233.0,54.63,43.85
2018,4,22,7,15,595.0,85.5,2.45,11.5,293.0,79.92,50.1
2018,4,22,7,30,662.0,94.0,2.3,11.9,353.0,131.94,79.3
2018,4,22,7,45,695.0,100.0,2.2,12.3,405.0,184.78,119.5
2018,4,22,8,0,728.0,106.0,2.1,12.7,457.0,241.46,167.54
2018,4,22,8,15,733.0,114.0,2.05,13.25,499.0,295.74,216.1
2018,4,22,8,30,738.0,122.0,2.0,13.8,541.0,350.11,264.29
2018,4,22,8,45,698.0,144.5,1.9,14.4,566.5,399.52,307.65
2018,4,22,9,0,658.0,167.0,1.8,15.0,592.0,443.86,344.88
2018,4,22,9,15,658.0,182.0,1.8,15.55,630.0,496.48,386.75
2018,4,22,9,30,658.0,197.0,1.8,16.1,668.0,548.15,426.34
2018,4,22,9,45,644.0,215.5,1.75,16.6,695.5,593.42,459.56
2018,4,22,10,0,630.0,234.0,1.7,17.1,723.0,636.11,489.73
2018,4,22,10,15,552.5,279.0,1.65,17.5,719.5,655.38,501.22
2018,4,22,10,30,475.0,324.0,1.6,17.9,716.0,667.74,507.24
2018,4,22,10,45,479.5,333.0,1.6,18.25,737.5,703.83,531.83
2018,4,22,11,0,484.0,342.0,1.6,18.6,759.0,738.95,555.09
2018,4,22,11,15,495.5,345.0,1.65,18.8,778.0,773.24,578.46
2018,4,22,11,30,507.0,348.0,1.7,19.0,797.0,806.59,600.97
2018,4,22,11,45,445.5,356.5,1.75,19.15,753.0,777.37,579.74
2018,4,22,12,0,384.0,365.0,1.8,19.3,709.0,743.39,555.59
2018,4,22,12,15,418.5,354.0,1.9,19.3,729.0,777.86,581.39
2018,4,22,12,30,453.0,343.0,2.0,19.3,749.0,811.47,605.91
2018,4,22,12,45,552.0,311.0,2.1,19.25,800.5,885.87,659.7
2018,4,22,13,0,651.0,279.0,2.2,19.2,852.0,961.42,713.15
2018,4,22,13,15,562.5,304.5,2.25,19.2,793.0,903.1,672.4
2018,4,22,13,30,474.0,330.0,2.3,19.2,734.0,844.32,631.91
2018,4,22,13,45,510.5,307.5,2.35,19.15,732.0,857.92,644.13
2018,4,22,14,0,547.0,285.0,2.4,19.1,730.0,868.4,653.66
2018,4,22,14,15,621.0,241.5,2.4,19.0,729.0,893.46,674.1
2018,4,22,14,30,695.0,198.0,2.4,18.9,728.0,910.55,687.63
2018,4,22,14,45,759.0,163.5,2.4,18.8,716.5,920.75,695.92
2018,4,22,15,0,823.0,129.0,2.4,18.7,705.0,919.86,696.93
2018,4,22,15,15,820.5,120.5,2.4,18.7,665.5,887.08,676.14
2018,4,22,15,30,818.0,112.0,2.4,18.7,626.0,851.33,653.46
2018,4,22,15,45,802.0,108.0,2.5,18.85,580.5,806.65,624.67
2018,4,22,16,0,786.0,104.0,2.6,19.0,535.0,760.32,594.23
2018,4,22,16,15,723.5,105.5,2.65,18.7,473.5,687.22,544.24
2018,4,22,16,30,661.0,107.0,2.7,18.4,412.0,613.62,491.59
2018,4,22,16,45,568.5,108.5,2.75,18.05,348.5,523.12,423.15
2018,4,22,17,0,476.0,110.0,2.8,17.7,285.0,435.32,354.7
2018,4,22,17,15,515.0,92.0,2.9,16.85,255.0,416.71,340.84
2018,4,22,17,30,554.0,74.0,3.0,16.0,225.0,389.28,317.91
2018,4,22,17,45,475.0,65.0,3.05,15.15,175.0,311.48,252.27
2018,4,22,18,0,396.0,56.0,3.1,14.3,125.0,241.25,191.19
2018,4,22,18,15,281.5,43.5,3.1,13.8,84.5,163.78,123.52
2018,4,22,18,30,167.0,31.0,3.1,13.3,44.0,97.45,56.48
2018,4,22,18,45,86.5,16.5,3.05,12.8,23.0,36.21,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.3,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,23,5,15,15.5,4.0,0.4,10.4,4.0,0.0,0.0
2018,4,23,5,30,31.0,8.0,0.4,10.7,8.0,7.63,0.0
2018,4,23,5,45,133.0,23.5,0.4,10.95,35.5,18.76,0.0
2018,4,23,6,0,235.0,39.0,0.4,11.2,63.0,30.6,20.32
2018,4,23,6,15,336.5,50.5,0.4,11.6,106.5,38.73,28.74
2018,4,23,6,30,438.0,62.0,0.4,12.0,150.0,47.8,37.3
2018,4,23,6,45,506.0,70.5,0.4,12.4,200.5,52.08,41.33
2018,4,23,7,0,574.0,79.0,0.4,12.8,251.0,56.19,44.99
2018,4,23,7,15,622.0,86.0,0.4,13.25,304.0,82.91,50.76
2018,4,23,7,30,670.0,93.0,0.4,13.7,357.0,133.6,79.17
2018,4,23,7,45,704.0,98.0,0.4,14.15,409.5,186.28,118.56
2018,4,23,8,0,738.0,103.0,0.4,14.6,462.0,242.87,165.39
2018,4,23,8,15,763.5,107.0,0.35,15.1,512.0,299.92,213.99
2018,4,23,8,30,789.0,111.0,0.3,15.6,562.0,362.66,266.35
2018,4,23,8,45,808.0,114.0,0.3,16.1,608.5,420.33,313.83
2018,4,23,9,0,827.0,117.0,0.3,16.6,655.0,479.1,360.49
2018,4,23,9,15,845.0,117.5,0.25,17.05,697.0,535.89,403.57
2018,4,23,9,30,863.0,118.0,0.2,17.5,739.0,593.04,445.13
2018,4,23,9,45,878.0,118.5,0.15,17.9,776.5,648.74,484.08
2018,4,23,10,0,893.0,119.0,0.1,18.3,814.0,702.91,520.59
2018,4,23,10,15,899.0,120.0,0.15,18.55,842.0,750.37,552.83
2018,4,23,10,30,905.0,121.0,0.2,18.8,870.0,795.93,581.51
2018,4,23,10,45,910.0,122.5,0.25,19.05,892.0,839.08,608.28
2018,4,23,11,0,915.0,124.0,0.3,19.3,914.0,879.86,633.35
2018,4,23,11,15,918.0,125.0,0.35,19.4,929.0,915.91,655.67
2018,4,23,11,30,921.0,126.0,0.4,19.5,944.0,949.11,676.22
2018,4,23,11,45,921.5,126.5,0.5,19.6,950.0,976.53,694.35
2018,4,23,12,0,922.0,127.0,0.6,19.7,956.0,1000.7,710.65
2018,4,23,12,15,922.5,126.0,0.7,19.7,955.0,1020.0,724.38
2018,4,23,12,30,923.0,125.0,0.8,19.7,954.0,1035.83,736.14
2018,4,23,12,45,923.5,123.0,0.85,19.7,945.5,1047.07,744.13
2018,4,23,13,0,924.0,121.0,0.9,19.7,937.0,1054.66,750.08
2018,4,23,13,15,919.5,120.5,1.0,19.65,920.0,1055.14,753.05
2018,4,23,13,30,915.0,120.0,1.1,19.6,903.0,1051.93,753.89
2018,4,23,13,45,908.0,119.0,1.2,19.55,878.0,1042.03,750.64
2018,4,23,14,0,901.0,118.0,1.3,19.5,853.0,1028.56,745.2
2018,4,23,14,15,879.5,122.5,1.35,19.3,818.0,1003.43,731.9
2018,4,23,14,30,858.0,127.0,1.4,19.1,783.0,984.14,722.41
2018,4,23,14,45,859.0,119.5,1.5,18.9,749.5,961.3,711.23
2018,4,23,15,0,860.0,112.0,1.6,18.7,716.0,934.99,697.62
2018,4,23,15,15,845.5,109.0,1.6,18.7,673.0,896.62,673.97
2018,4,23,15,30,831.0,106.0,1.6,18.7,630.0,855.96,648.65
2018,4,23,15,45,810.5,103.5,1.75,18.1,583.0,808.83,621.51
2018,4,23,16,0,790.0,101.0,1.9,17.5,536.0,760.33,592.46
2018,4,23,16,15,762.0,98.0,1.9,17.35,485.5,704.54,555.02
2018,4,23,16,30,734.0,95.0,1.9,17.2,435.0,651.86,519.06
2018,4,23,16,45,697.5,90.0,1.9,17.05,382.5,588.39,472.3
2018,4,23,17,0,661.0,85.0,1.9,16.9,330.0,526.4,425.14
2018,4,23,17,15,612.0,78.0,1.95,16.05,278.0,456.84,371.48
2018,4,23,17,30,563.0,71.0,2.0,15.2,226.0,390.86,318.27
2018,4,23,17,45,491.5,62.5,2.0,14.35,177.0,316.72,256.16
2018,4,23,18,0,420.0,54.0,2.0,13.5,128.0,249.38,197.63
2018,4,23,18,15,313.5,42.0,1.95,12.95,87.0,173.54,131.28
2018,4,23,18,30,207.0,30.0,1.9,12.4,46.0,108.51,65.9
2018,4,23,18,45,109.0,16.0,1.85,11.9,24.0,41.14,0.0
2018,4,23,19,0,11.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,23,19,15,5.5,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.5,2.0,1.91,0.0
2018,4,24,5,45,0.0,8.0,1.15,9.7,8.0,7.41,0.0
2018,4,24,6,0,0.0,14.0,1.1,9.9,14.0,12.97,5.51
2018,4,24,6,15,0.0,23.0,1.1,10.15,23.0,21.33,13.44
2018,4,24,6,30,0.0,32.0,1.1,10.4,32.0,29.7,21.26
2018,4,24,6,45,2.5,32.5,1.05,10.65,33.5,30.16,21.81
2018,4,24,7,0,5.0,33.0,1.0,10.9,35.0,30.64,22.25
