Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,15,2.5,31.5,1.0,11.25,32.5,29.33,19.78
2018,4,24,7,30,0.0,30.0,1.0,11.6,30.0,27.85,18.47
2018,4,24,7,45,0.0,63.0,1.0,11.9,63.0,58.6,44.67
2018,4,24,8,0,0.0,96.0,1.0,12.2,96.0,88.97,70.01
2018,4,24,8,15,0.0,110.5,1.05,12.6,110.5,102.18,80.6
2018,4,24,8,30,0.0,125.0,1.1,13.0,125.0,115.47,91.15
2018,4,24,8,45,5.0,163.5,1.15,13.35,167.0,152.25,120.7
2018,4,24,9,0,10.0,202.0,1.2,13.7,209.0,189.76,150.32
2018,4,24,9,15,13.5,222.5,1.3,13.9,232.0,211.28,166.97
2018,4,24,9,30,17.0,243.0,1.4,14.1,255.0,233.32,183.98
2018,4,24,9,45,33.0,288.0,1.45,14.35,313.0,285.43,224.36
2018,4,24,10,0,49.0,333.0,1.5,14.6,371.0,340.64,266.35
2018,4,24,10,15,72.5,352.5,1.55,14.7,411.5,379.93,296.13
2018,4,24,10,30,96.0,372.0,1.6,14.8,452.0,421.45,327.43
2018,4,24,10,45,76.5,381.0,1.6,14.95,445.5,421.17,326.02
2018,4,24,11,0,57.0,390.0,1.6,15.1,439.0,419.25,323.57
2018,4,24,11,15,86.0,368.5,1.6,15.15,444.0,427.83,330.94
2018,4,24,11,30,115.0,347.0,1.6,15.2,449.0,444.55,344.31
2018,4,24,11,45,170.0,362.5,1.6,15.2,515.0,516.46,398.68
2018,4,24,12,0,225.0,378.0,1.6,15.2,581.0,599.36,459.35
2018,4,24,12,15,223.5,359.5,1.65,15.2,561.0,587.44,450.78
2018,4,24,12,30,222.0,341.0,1.7,15.2,541.0,574.01,441.92
2018,4,24,12,45,173.5,363.5,1.75,15.15,519.0,544.47,419.39
2018,4,24,13,0,125.0,386.0,1.8,15.1,497.0,523.69,402.99
2018,4,24,13,15,145.0,362.5,1.85,14.95,489.0,521.99,403.64
2018,4,24,13,30,165.0,339.0,1.9,14.8,481.0,519.31,403.48
2018,4,24,13,45,142.0,347.0,1.95,14.65,466.5,506.37,393.81
2018,4,24,14,0,119.0,355.0,2.0,14.5,452.0,493.25,384.05
2018,4,24,14,15,219.5,340.5,1.95,14.25,511.5,576.57,449.88
2018,4,24,14,30,320.0,326.0,1.9,14.0,571.0,669.95,520.66
2018,4,24,14,45,302.0,318.5,1.9,13.75,541.0,640.41,499.43
2018,4,24,15,0,284.0,311.0,1.9,13.5,511.0,610.37,478.69
2018,4,24,15,15,313.5,284.0,1.9,13.5,492.5,600.65,473.97
2018,4,24,15,30,343.0,257.0,1.9,13.5,474.0,587.82,466.72
2018,4,24,15,45,296.5,244.0,1.8,12.85,421.5,524.36,419.9
2018,4,24,16,0,250.0,231.0,1.7,12.2,369.0,463.1,374.11
2018,4,24,16,15,187.0,212.0,1.7,11.8,310.0,373.77,305.06
2018,4,24,16,30,124.0,193.0,1.7,11.4,251.0,300.99,247.16
2018,4,24,16,45,146.0,168.0,1.65,11.0,228.5,283.15,234.46
2018,4,24,17,0,168.0,143.0,1.6,10.6,206.0,262.74,218.84
2018,4,24,17,15,130.5,117.5,1.55,10.25,162.0,205.01,170.69
2018,4,24,17,30,93.0,92.0,1.5,9.9,118.0,150.61,124.47
2018,4,24,17,45,52.5,70.0,1.5,9.5,84.0,96.36,77.65
2018,4,24,18,0,12.0,48.0,1.5,9.1,50.0,53.33,40.22
2018,4,24,18,15,6.0,33.5,1.45,8.85,34.5,33.7,22.77
2018,4,24,18,30,0.0,19.0,1.4,8.6,19.0,17.63,7.39
2018,4,24,18,45,2.5,11.0,1.35,8.3,11.0,11.08,0.0
2018,4,24,19,0,5.0,3.0,1.3,8.0,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.3,7.9,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.65,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.1,3.0,2.86,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.55,12.5,11.59,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.0,22.0,20.41,12.19
2018,4,25,6,15,0.0,36.5,1.2,7.45,36.5,33.91,24.99
2018,4,25,6,30,0.0,51.0,1.1,7.9,51.0,46.94,37.18
2018,4,25,6,45,1.0,69.5,1.05,8.35,70.0,63.08,51.98
2018,4,25,7,0,2.0,88.0,1.0,8.8,89.0,79.03,66.3
2018,4,25,7,15,1.5,97.0,0.95,9.35,97.5,87.75,70.33
2018,4,25,7,30,1.0,106.0,0.9,9.9,106.0,96.49,77.39
2018,4,25,7,45,2.5,120.5,0.85,10.4,121.5,110.08,88.32
2018,4,25,8,0,4.0,135.0,0.8,10.9,137.0,123.93,99.29
2018,4,25,8,15,8.0,155.5,0.8,11.35,160.0,143.92,115.15
2018,4,25,8,30,12.0,176.0,0.8,11.8,183.0,164.55,131.32
2018,4,25,8,45,11.0,190.0,0.8,12.2,197.0,178.09,141.7
2018,4,25,9,0,10.0,204.0,0.8,12.6,211.0,191.57,151.91
2018,4,25,9,15,23.5,244.5,0.9,12.95,261.5,236.03,186.72
2018,4,25,9,30,37.0,285.0,1.0,13.3,312.0,281.09,221.39
2018,4,25,9,45,174.5,296.5,1.1,13.65,432.5,380.26,299.02
2018,4,25,10,0,312.0,308.0,1.2,14.0,553.0,493.79,385.44
2018,4,25,10,15,406.0,295.5,1.3,14.2,626.0,569.22,441.95
2018,4,25,10,30,500.0,283.0,1.4,14.4,699.0,650.04,501.78
2018,4,25,10,45,527.0,276.5,1.45,14.6,725.5,689.65,529.99
2018,4,25,11,0,554.0,270.0,1.5,14.8,752.0,729.48,558.42
2018,4,25,11,15,686.0,220.5,1.55,14.85,827.0,819.47,623.99
2018,4,25,11,30,818.0,171.0,1.6,14.9,902.0,909.27,684.31
2018,4,25,11,45,876.5,148.0,1.65,14.95,936.5,957.82,715.81
2018,4,25,12,0,935.0,125.0,1.7,15.0,971.0,1012.44,751.5
2018,4,25,12,15,935.0,124.0,1.7,14.95,969.0,1031.37,763.23
2018,4,25,12,30,935.0,123.0,1.7,14.9,967.0,1046.76,773.19
2018,4,25,12,45,934.5,121.5,1.7,14.9,958.0,1057.54,780.17
2018,4,25,13,0,934.0,120.0,1.7,14.9,949.0,1064.63,784.96
2018,4,25,13,15,930.0,119.5,1.75,14.75,932.0,1065.54,787.19
2018,4,25,13,30,926.0,119.0,1.8,14.6,915.0,1062.73,787.22
2018,4,25,13,45,919.5,118.0,1.85,14.45,890.5,1053.19,783.05
2018,4,25,14,0,913.0,117.0,1.9,14.3,866.0,1040.05,776.68
2018,4,25,14,15,904.0,115.0,1.9,14.1,833.5,1019.86,765.2
2018,4,25,14,30,895.0,113.0,1.9,13.9,801.0,996.34,751.63
2018,4,25,14,45,884.0,111.0,1.95,13.65,763.5,967.77,735.45
2018,4,25,15,0,873.0,109.0,2.0,13.4,726.0,936.29,717.19
2018,4,25,15,15,858.5,107.0,2.0,13.4,683.5,906.4,698.65
2018,4,25,15,30,844.0,105.0,2.0,13.4,641.0,866.49,673.0
2018,4,25,15,45,825.0,101.5,2.05,12.9,593.5,819.02,643.44
2018,4,25,16,0,806.0,98.0,2.1,12.4,546.0,770.07,612.17
2018,4,25,16,15,779.5,94.5,2.1,12.05,495.0,714.26,574.37
2018,4,25,16,30,753.0,91.0,2.1,11.7,444.0,658.18,535.47
2018,4,25,16,45,716.5,86.5,2.1,11.4,391.0,597.32,490.25
2018,4,25,17,0,680.0,82.0,2.1,11.1,338.0,535.09,442.04
2018,4,25,17,15,629.5,76.5,2.05,10.7,285.5,465.51,386.15
2018,4,25,17,30,579.0,71.0,2.0,10.3,233.0,399.59,331.19
2018,4,25,17,45,505.5,63.0,2.0,9.9,183.0,324.21,266.67
2018,4,25,18,0,432.0,55.0,2.0,9.5,133.0,255.8,206.11
2018,4,25,18,15,318.5,43.5,1.95,9.15,91.0,176.48,136.12
2018,4,25,18,30,205.0,32.0,1.9,8.8,49.0,111.68,73.31
2018,4,25,18,45,107.0,17.5,1.85,8.45,26.0,42.26,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.1,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.8,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.1,4.0,3.81,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.4,8.0,7.51,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.7,12.0,11.11,4.12
2018,4,26,6,15,0.0,19.5,2.1,7.0,19.5,18.07,10.74
2018,4,26,6,30,0.0,27.0,2.1,7.3,27.0,25.04,17.31
2018,4,26,6,45,0.0,37.5,2.15,7.6,37.5,34.81,26.35
2018,4,26,7,0,0.0,48.0,2.2,7.9,48.0,44.6,35.28
2018,4,26,7,15,0.0,59.5,2.2,8.2,59.5,55.32,42.73
2018,4,26,7,30,0.0,71.0,2.2,8.5,71.0,66.06,51.82
2018,4,26,7,45,0.0,90.5,2.2,8.85,90.5,83.82,66.77
2018,4,26,8,0,0.0,110.0,2.2,9.2,110.0,101.38,81.32
2018,4,26,8,15,1.0,132.0,2.25,9.45,132.5,121.52,97.86
2018,4,26,8,30,2.0,154.0,2.3,9.7,155.0,141.92,114.41
2018,4,26,8,45,7.0,180.0,2.3,10.0,184.5,167.73,135.18
2018,4,26,9,0,12.0,206.0,2.3,10.3,214.0,194.29,156.36
2018,4,26,9,15,130.5,251.5,2.3,10.55,346.0,294.44,237.1
2018,4,26,9,30,249.0,297.0,2.3,10.8,478.0,410.1,328.44
2018,4,26,9,45,576.0,205.0,2.35,11.05,651.0,546.02,437.01
2018,4,26,10,0,903.0,113.0,2.4,11.3,824.0,708.06,562.46
2018,4,26,10,15,910.5,114.0,2.45,11.5,853.0,756.73,597.58
2018,4,26,10,30,918.0,115.0,2.5,11.7,882.0,803.6,630.04
2018,4,26,10,45,923.0,116.0,2.55,11.95,904.0,846.5,659.2
2018,4,26,11,0,928.0,117.0,2.6,12.2,926.0,886.99,686.45
2018,4,26,11,15,931.5,117.5,2.65,12.25,940.5,923.12,711.0
2018,4,26,11,30,935.0,118.0,2.7,12.3,955.0,956.38,733.52
2018,4,26,11,45,936.5,118.0,2.75,12.4,961.5,984.3,752.22
2018,4,26,12,0,938.0,118.0,2.8,12.5,968.0,1008.97,768.77
2018,4,26,12,15,939.0,117.0,2.85,12.45,967.5,1028.77,782.53
2018,4,26,12,30,940.0,116.0,2.9,12.4,967.0,1045.06,794.07
2018,4,26,12,45,939.5,115.0,2.95,12.4,958.5,1056.28,802.19
2018,4,26,13,0,939.0,114.0,3.0,12.4,950.0,1063.81,808.02
2018,4,26,13,15,936.0,113.0,3.05,12.35,933.5,1065.11,809.97
2018,4,26,13,30,933.0,112.0,3.1,12.3,917.0,1062.66,809.6
2018,4,26,13,45,927.5,111.0,3.15,12.25,892.5,1053.98,805.17
2018,4,26,14,0,922.0,110.0,3.2,12.2,868.0,1041.67,798.44
2018,4,26,14,15,913.5,109.0,3.2,12.1,837.0,1022.87,787.08
2018,4,26,14,30,905.0,108.0,3.2,12.0,806.0,1000.72,773.53
2018,4,26,14,45,894.5,107.0,3.2,11.9,769.5,973.48,756.48
2018,4,26,15,0,884.0,106.0,3.2,11.8,733.0,943.3,737.38
2018,4,26,15,15,870.5,103.0,3.2,11.8,690.0,905.45,712.47
2018,4,26,15,30,857.0,100.0,3.2,11.8,647.0,872.16,690.72
2018,4,26,15,45,837.5,98.0,3.2,11.5,599.5,825.59,659.81
2018,4,26,16,0,818.0,96.0,3.2,11.2,552.0,777.54,627.4
2018,4,26,16,15,793.5,93.0,3.2,11.0,502.0,723.36,589.54
2018,4,26,16,30,769.0,90.0,3.2,10.8,452.0,668.72,550.56
2018,4,26,16,45,735.5,85.5,3.15,10.55,399.5,609.04,505.27
2018,4,26,17,0,702.0,81.0,3.1,10.3,347.0,547.79,456.8
2018,4,26,17,15,654.5,75.0,3.05,9.95,294.0,478.28,400.16
2018,4,26,17,30,607.0,69.0,3.0,9.6,241.0,412.12,344.25
2018,4,26,17,45,406.5,67.0,2.95,9.25,172.0,279.47,231.85
2018,4,26,18,0,206.0,65.0,2.9,8.9,103.0,165.74,134.29
2018,4,26,18,15,127.5,47.5,2.85,8.65,68.5,107.01,82.57
2018,4,26,18,30,49.0,30.0,2.8,8.4,34.0,51.74,33.04
2018,4,26,18,45,29.0,16.5,2.75,8.15,18.5,22.68,0.0
2018,4,26,19,0,9.0,3.0,2.7,7.9,3.0,2.86,0.0
2018,4,26,19,15,4.5,1.5,2.7,7.9,1.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,39.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,78.0,13.0,0.9,9.3,15.0,12.39,0.0
2018,4,27,5,45,153.0,19.5,0.85,9.55,34.0,15.22,4.15
2018,4,27,6,0,228.0,26.0,0.8,9.8,53.0,19.36,11.3
2018,4,27,6,15,114.0,22.0,0.85,10.1,35.5,16.17,8.9
2018,4,27,6,30,0.0,18.0,0.9,10.4,18.0,16.68,9.52
2018,4,27,6,45,95.0,44.0,0.95,10.65,74.0,35.28,26.49
2018,4,27,7,0,190.0,70.0,1.0,10.9,130.0,54.62,43.92
2018,4,27,7,15,258.0,87.0,1.0,11.1,183.5,74.38,51.17
2018,4,27,7,30,326.0,104.0,1.0,11.3,237.0,113.24,76.96
2018,4,27,7,45,182.0,142.5,1.05,11.5,218.5,146.87,110.68
2018,4,27,8,0,38.0,181.0,1.1,11.7,200.0,166.49,132.76
2018,4,27,8,15,200.5,201.0,1.15,11.9,316.5,230.89,180.2
2018,4,27,8,30,363.0,221.0,1.2,12.1,433.0,314.84,244.7
2018,4,27,8,45,501.5,195.0,1.25,12.25,513.0,370.76,288.92
2018,4,27,9,0,640.0,169.0,1.3,12.4,593.0,443.37,346.88
2018,4,27,9,15,679.5,168.5,1.35,12.55,643.5,501.0,393.06
2018,4,27,9,30,719.0,168.0,1.4,12.7,694.0,561.58,440.49
2018,4,27,9,45,766.5,162.0,1.4,12.8,746.5,624.58,488.42
2018,4,27,10,0,814.0,156.0,1.4,12.9,799.0,690.88,537.47
2018,4,27,10,15,826.0,156.5,1.45,13.0,829.0,739.34,572.78
2018,4,27,10,30,838.0,157.0,1.5,13.1,859.0,786.66,606.4
2018,4,27,10,45,625.5,262.0,1.5,13.15,793.5,755.58,579.83
2018,4,27,11,0,413.0,367.0,1.5,13.2,728.0,705.44,539.39
2018,4,27,11,15,408.0,371.5,1.55,13.25,733.0,724.64,553.6
2018,4,27,11,30,403.0,376.0,1.6,13.3,738.0,742.16,565.85
2018,4,27,11,45,347.5,400.0,1.6,13.3,713.5,724.39,551.73
2018,4,27,12,0,292.0,424.0,1.6,13.3,689.0,708.71,539.16
2018,4,27,12,15,310.5,417.0,1.65,13.3,698.5,729.66,555.11
2018,4,27,12,30,329.0,410.0,1.7,13.3,708.0,749.72,570.09
2018,4,27,12,45,363.5,392.0,1.75,13.3,718.5,773.05,588.03
2018,4,27,13,0,398.0,374.0,1.8,13.3,729.0,805.25,611.87
2018,4,27,13,15,334.0,388.0,1.8,13.2,682.0,750.48,572.43
2018,4,27,13,30,270.0,402.0,1.8,13.1,635.0,704.34,539.13
2018,4,27,13,45,321.0,368.0,1.85,13.05,638.0,720.63,554.18
2018,4,27,14,0,372.0,334.0,1.9,13.0,641.0,734.34,566.88
2018,4,27,14,15,591.5,244.5,1.9,12.9,711.5,868.03,667.76
2018,4,27,14,30,811.0,155.0,1.9,12.8,782.0,970.34,738.85
2018,4,27,14,45,792.5,153.0,1.9,12.7,742.0,936.11,716.02
2018,4,27,15,0,774.0,151.0,1.9,12.6,702.0,904.7,696.6
2018,4,27,15,15,596.5,195.5,1.9,12.6,605.0,774.36,606.35
2018,4,27,15,30,419.0,240.0,1.9,12.6,508.0,646.91,512.05
2018,4,27,15,45,506.5,199.5,1.95,12.3,500.0,661.82,528.65
2018,4,27,16,0,594.0,159.0,2.0,12.0,492.0,673.26,541.16
2018,4,27,16,15,637.0,136.5,2.0,11.75,464.0,657.52,531.75
2018,4,27,16,30,680.0,114.0,2.0,11.5,436.0,635.86,517.65
2018,4,27,16,45,647.5,107.0,2.05,11.3,385.0,575.05,471.91
2018,4,27,17,0,615.0,100.0,2.1,11.1,334.0,515.43,425.82
2018,4,27,17,15,568.5,91.5,2.1,10.85,283.0,447.7,371.43
2018,4,27,17,30,522.0,83.0,2.1,10.6,232.0,383.31,317.83
2018,4,27,17,45,455.0,73.0,2.1,10.3,184.0,311.47,256.35
2018,4,27,18,0,388.0,63.0,2.1,10.0,136.0,245.48,198.1
2018,4,27,18,15,287.5,49.5,2.05,9.8,94.5,172.75,133.85
2018,4,27,18,30,187.0,36.0,2.0,9.6,53.0,111.91,76.52
2018,4,27,18,45,101.5,20.5,1.95,9.45,29.0,43.96,0.0
2018,4,27,19,0,16.0,5.0,1.9,9.3,5.0,4.77,0.0
2018,4,27,19,15,8.0,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.86,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,7.4,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,12.04,4.92
2018,4,28,6,15,0.0,21.5,1.8,9.8,21.5,19.93,12.3
2018,4,28,6,30,0.0,30.0,1.9,10.0,30.0,27.83,19.65
2018,4,28,6,45,0.0,47.0,1.95,10.25,47.0,43.67,34.09
2018,4,28,7,0,0.0,64.0,2.0,10.5,64.0,59.53,48.37
2018,4,28,7,15,0.0,57.5,2.1,10.7,57.5,53.46,40.66
2018,4,28,7,30,0.0,51.0,2.2,10.9,51.0,47.4,35.3
2018,4,28,7,45,0.0,49.0,2.3,11.05,49.0,45.55,33.57
2018,4,28,8,0,0.0,47.0,2.4,11.2,47.0,43.7,31.83
2018,4,28,8,15,0.0,65.5,2.4,11.35,65.5,60.96,46.35
2018,4,28,8,30,0.0,84.0,2.4,11.5,84.0,78.27,60.71
2018,4,28,8,45,12.5,135.5,2.45,11.65,144.0,130.33,103.67
2018,4,28,9,0,25.0,187.0,2.5,11.8,204.0,181.9,145.55
2018,4,28,9,15,131.5,240.5,2.5,11.95,336.5,285.74,229.22
2018,4,28,9,30,238.0,294.0,2.5,12.1,469.0,401.83,320.77
2018,4,28,9,45,265.0,315.5,2.55,12.25,519.0,453.54,360.55
2018,4,28,10,0,292.0,337.0,2.6,12.4,569.0,507.74,401.95
2018,4,28,10,15,241.5,325.5,2.6,12.45,522.0,478.87,379.3
2018,4,28,10,30,191.0,314.0,2.6,12.5,475.0,444.43,352.4
2018,4,28,10,45,99.5,246.0,2.6,12.6,330.0,315.43,251.22
2018,4,28,11,0,8.0,178.0,2.6,12.7,185.0,173.32,136.2
2018,4,28,11,15,71.5,295.0,2.65,12.7,359.5,344.09,273.21
2018,4,28,11,30,135.0,412.0,2.7,12.7,534.0,525.97,411.83
2018,4,28,11,45,90.0,368.5,2.7,12.7,450.0,440.81,345.82
2018,4,28,12,0,45.0,325.0,2.7,12.7,366.0,359.18,282.53
2018,4,28,12,15,29.0,282.5,2.7,12.65,309.0,303.78,239.59
2018,4,28,12,30,13.0,240.0,2.7,12.6,252.0,240.3,189.51
2018,4,28,12,45,45.0,300.5,2.75,12.6,341.0,341.14,269.93
2018,4,28,13,0,77.0,361.0,2.8,12.6,430.0,437.1,344.29
2018,4,28,13,15,113.5,394.0,2.8,12.5,493.5,523.06,409.96
2018,4,28,13,30,150.0,427.0,2.8,12.4,557.0,597.58,466.12
2018,4,28,13,45,213.0,409.5,2.8,12.3,588.5,643.96,502.71
2018,4,28,14,0,276.0,392.0,2.8,12.2,620.0,701.88,547.34
2018,4,28,14,15,447.5,308.0,2.8,12.1,662.0,790.79,617.98
2018,4,28,14,30,619.0,224.0,2.8,12.0,704.0,865.36,677.09
2018,4,28,14,45,715.5,176.5,2.85,11.9,706.5,894.76,699.49
2018,4,28,15,0,812.0,129.0,2.9,11.8,709.0,910.79,712.65
2018,4,28,15,15,696.5,156.0,2.9,11.8,632.5,821.12,649.93
2018,4,28,15,30,581.0,183.0,2.9,11.8,556.0,729.8,584.48
2018,4,28,15,45,364.0,212.5,2.9,11.5,440.5,544.18,442.31
2018,4,28,16,0,147.0,242.0,2.9,11.2,325.0,380.78,310.92
2018,4,28,16,15,266.0,201.5,2.85,11.0,334.5,432.05,356.64
2018,4,28,16,30,385.0,161.0,2.8,10.8,344.0,472.31,391.79
2018,4,28,16,45,525.0,124.0,2.8,10.6,343.0,506.99,422.16
2018,4,28,17,0,665.0,87.0,2.8,10.4,342.0,532.13,443.53
2018,4,28,17,15,615.0,80.5,2.75,10.2,289.5,462.38,386.14
2018,4,28,17,30,565.0,74.0,2.7,10.0,237.0,396.27,330.41
2018,4,28,17,45,501.5,66.0,2.6,9.75,189.0,326.23,269.64
2018,4,28,18,0,438.0,58.0,2.5,9.5,141.0,262.03,212.15
2018,4,28,18,15,321.0,46.5,2.5,9.35,97.5,180.92,140.65
2018,4,28,18,30,204.0,35.0,2.5,9.2,54.0,115.45,80.13
2018,4,28,18,45,109.5,20.0,2.45,9.05,29.5,54.86,0.0
2018,4,28,19,0,15.0,5.0,2.4,8.9,5.0,7.57,0.0
2018,4,28,19,15,7.5,2.5,2.4,8.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,29,5,15,37.0,7.0,2.15,7.9,8.0,0.0,0.0
2018,4,29,5,30,74.0,14.0,2.2,8.2,16.0,13.34,0.0
2018,4,29,5,45,189.5,29.0,2.25,8.5,49.0,22.89,11.28
2018,4,29,6,0,305.0,44.0,2.3,8.8,82.0,34.14,24.44
2018,4,29,6,15,362.5,55.0,2.35,9.05,121.0,41.7,31.92
2018,4,29,6,30,420.0,66.0,2.4,9.3,160.0,49.76,39.56
2018,4,29,6,45,493.0,75.0,2.45,9.55,213.0,54.4,43.9
2018,4,29,7,0,566.0,84.0,2.5,9.8,266.0,58.81,47.84
2018,4,29,7,15,433.0,108.5,2.55,10.1,262.0,100.8,68.13
2018,4,29,7,30,300.0,133.0,2.6,10.4,258.0,139.46,100.47
2018,4,29,7,45,212.5,164.5,2.65,10.7,258.5,169.99,129.29
2018,4,29,8,0,125.0,196.0,2.7,11.0,259.0,194.96,153.88
2018,4,29,8,15,135.0,213.0,2.75,11.25,287.5,222.32,176.42
2018,4,29,8,30,145.0,230.0,2.8,11.5,316.0,250.89,199.92
2018,4,29,8,45,210.0,261.5,2.85,11.75,396.5,314.94,251.0
2018,4,29,9,0,275.0,293.0,2.9,12.0,477.0,384.62,306.2
2018,4,29,9,15,219.5,310.0,2.95,12.2,462.5,391.22,311.66
2018,4,29,9,30,164.0,327.0,3.0,12.4,448.0,389.7,310.2
2018,4,29,9,45,131.5,321.0,3.05,12.6,421.0,376.26,299.38
2018,4,29,10,0,99.0,315.0,3.1,12.8,394.0,358.88,285.2
2018,4,29,10,15,105.0,338.0,3.15,12.95,424.5,391.85,310.62
2018,4,29,10,30,111.0,361.0,3.2,13.1,455.0,425.53,336.14
2018,4,29,10,45,151.0,379.5,3.2,13.25,510.5,482.62,380.07
2018,4,29,11,0,191.0,398.0,3.2,13.4,566.0,542.67,425.54
2018,4,29,11,15,158.0,408.5,3.25,13.45,549.0,534.47,418.02
2018,4,29,11,30,125.0,419.0,3.3,13.5,532.0,523.79,408.92
2018,4,29,11,45,135.5,423.5,3.35,13.55,546.5,545.06,425.16
2018,4,29,12,0,146.0,428.0,3.4,13.6,561.0,566.35,441.22
2018,4,29,12,15,349.5,352.0,3.45,13.6,670.5,700.96,547.45
2018,4,29,12,30,553.0,276.0,3.5,13.6,780.0,843.99,655.84
2018,4,29,12,45,703.5,210.0,3.5,13.65,845.0,936.07,722.26
2018,4,29,13,0,854.0,144.0,3.5,13.7,910.0,1010.91,773.45
2018,4,29,13,15,881.0,130.5,3.55,13.65,908.0,1029.28,786.38
2018,4,29,13,30,908.0,117.0,3.6,13.6,906.0,1043.83,797.33
2018,4,29,13,45,915.5,110.0,3.65,13.6,887.0,1041.75,796.96
2018,4,29,14,0,923.0,103.0,3.7,13.6,868.0,1035.79,794.22
2018,4,29,14,15,915.5,101.5,3.75,13.5,837.0,1017.27,783.27
2018,4,29,14,30,908.0,100.0,3.8,13.4,806.0,995.37,770.12
2018,4,29,14,45,898.0,98.5,3.85,13.35,769.5,967.87,752.91
2018,4,29,15,0,888.0,97.0,3.9,13.3,733.0,937.43,733.59
2018,4,29,15,15,875.0,94.5,3.9,13.3,690.5,900.39,709.03
2018,4,29,15,30,862.0,92.0,3.9,13.3,648.0,860.96,682.61
2018,4,29,15,45,838.5,92.0,3.95,13.0,600.0,819.94,655.74
2018,4,29,16,0,815.0,92.0,4.0,12.7,552.0,771.06,622.58
2018,4,29,16,15,801.5,86.0,4.0,12.45,504.5,721.93,588.35
2018,4,29,16,30,788.0,80.0,4.0,12.2,457.0,671.48,552.44
2018,4,29,16,45,758.0,76.0,4.0,11.95,405.0,611.22,507.32
2018,4,29,17,0,728.0,72.0,4.0,11.7,353.0,551.7,460.18
2018,4,29,17,15,677.5,68.0,4.0,11.35,299.5,483.79,404.64
2018,4,29,17,30,627.0,64.0,4.0,11.0,246.0,417.41,348.49
2018,4,29,17,45,550.0,58.0,3.95,10.65,194.5,340.28,281.63
2018,4,29,18,0,473.0,52.0,3.9,10.3,143.0,270.47,219.25
2018,4,29,18,15,380.5,42.5,3.85,10.0,101.5,199.13,154.97
2018,4,29,18,30,288.0,33.0,3.8,9.7,60.0,137.91,96.62
2018,4,29,18,45,156.5,19.0,3.7,9.35,32.5,65.38,0.0
2018,4,29,19,0,25.0,5.0,3.6,9.0,5.0,9.45,0.0
2018,4,29,19,15,12.5,2.5,3.55,8.9,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,10.5,6.0,3.9,7.25,6.5,0.0,0.0
2018,4,30,5,30,21.0,12.0,3.9,7.4,13.0,11.44,0.0
2018,4,30,5,45,81.0,28.5,3.95,7.6,38.0,23.48,12.47
2018,4,30,6,0,141.0,45.0,4.0,7.8,63.0,36.4,26.6
2018,4,30,6,15,119.0,63.0,4.0,8.1,83.0,52.25,41.57
2018,4,30,6,30,97.0,81.0,4.0,8.4,103.0,66.13,54.54
2018,4,30,6,45,102.5,104.0,4.0,8.7,132.5,83.04,69.96
2018,4,30,7,0,108.0,127.0,4.0,9.0,162.0,99.4,84.59
2018,4,30,7,15,115.0,144.5,3.95,9.4,187.5,121.6,95.68
2018,4,30,7,30,122.0,162.0,3.9,9.8,213.0,146.35,114.37
2018,4,30,7,45,144.5,187.0,3.85,10.2,255.0,180.29,141.27
2018,4,30,8,0,167.0,212.0,3.8,10.6,297.0,217.35,171.31
2018,4,30,8,15,278.0,219.5,3.75,11.0,377.5,265.82,208.52
2018,4,30,8,30,389.0,227.0,3.7,11.4,458.0,330.91,260.49
2018,4,30,8,45,340.0,261.5,3.65,11.8,474.5,365.55,290.35
2018,4,30,9,0,291.0,296.0,3.6,12.2,491.0,394.94,314.64
2018,4,30,9,15,377.5,287.5,3.6,12.55,556.5,452.42,360.44
2018,4,30,9,30,464.0,279.0,3.6,12.9,622.0,517.65,411.91
2018,4,30,9,45,624.0,224.0,3.55,13.25,708.5,595.76,473.74
2018,4,30,10,0,784.0,169.0,3.5,13.6,795.0,685.84,543.65
2018,4,30,10,15,849.5,142.5,3.55,13.8,842.5,745.7,589.35
2018,4,30,10,30,915.0,116.0,3.6,14.0,890.0,806.39,632.76
2018,4,30,10,45,919.0,116.5,3.6,14.2,910.5,847.59,660.73
2018,4,30,11,0,923.0,117.0,3.6,14.4,931.0,886.32,686.82
2018,4,30,11,15,925.5,118.5,3.65,14.45,945.5,922.08,711.33
2018,4,30,11,30,928.0,120.0,3.7,14.5,960.0,954.96,733.77
2018,4,30,11,45,929.0,120.0,3.75,14.55,966.0,981.98,752.13
2018,4,30,12,0,930.0,120.0,3.8,14.6,972.0,1005.76,768.33
2018,4,30,12,15,928.0,121.5,3.85,14.6,970.5,1024.81,781.52
2018,4,30,12,30,926.0,123.0,3.9,14.6,969.0,1040.37,792.45
2018,4,30,12,45,922.5,123.0,4.0,14.6,959.0,1049.35,799.39
2018,4,30,13,0,919.0,123.0,4.1,14.6,949.0,1054.68,804.03
2018,4,30,13,15,913.0,123.0,4.2,14.5,931.0,1053.87,804.92
2018,4,30,13,30,907.0,123.0,4.3,14.4,913.0,1049.41,803.5
2018,4,30,13,45,899.5,123.0,4.4,14.3,888.5,1039.88,799.12
2018,4,30,14,0,892.0,123.0,4.5,14.2,864.0,1026.88,792.43
2018,4,30,14,15,883.5,121.5,4.6,14.05,833.0,1007.9,781.77
2018,4,30,14,30,875.0,120.0,4.7,13.9,802.0,985.69,768.84
2018,4,30,14,45,863.0,118.5,4.8,13.75,765.0,957.09,751.28
2018,4,30,15,0,851.0,117.0,4.9,13.6,728.0,933.61,737.3
2018,4,30,15,15,836.5,114.0,4.9,13.6,685.5,895.44,711.39
2018,4,30,15,30,822.0,111.0,4.9,13.6,643.0,855.04,683.72
2018,4,30,15,45,804.0,108.0,5.05,13.15,597.0,809.73,654.1
2018,4,30,16,0,786.0,105.0,5.2,12.7,551.0,762.93,622.68
2018,4,30,16,15,761.0,101.0,5.2,12.4,501.0,708.49,583.64
2018,4,30,16,30,736.0,97.0,5.2,12.1,451.0,656.78,546.01
2018,4,30,16,45,702.0,92.0,5.25,11.8,399.0,594.94,497.92
2018,4,30,17,0,668.0,87.0,5.3,11.5,347.0,534.36,449.32
2018,4,30,17,15,620.5,81.0,5.3,11.1,295.0,466.5,393.18
2018,4,30,17,30,573.0,75.0,5.3,10.7,243.0,401.99,338.04
2018,4,30,17,45,491.0,68.0,5.3,10.3,192.0,323.89,269.9
2018,4,30,18,0,409.0,61.0,5.3,9.9,141.0,253.52,206.95
2018,4,30,18,15,281.0,48.5,5.25,9.6,96.0,168.98,132.41
2018,4,30,18,30,153.0,36.0,5.2,9.3,51.0,100.92,71.68
2018,4,30,18,45,80.5,21.0,5.15,9.0,28.5,46.61,0.0
2018,4,30,19,0,8.0,6.0,5.1,8.7,6.0,7.22,0.0
2018,4,30,19,15,4.0,3.0,5.05,8.55,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,46.5,8.5,3.5,6.2,10.0,0.0,0.0
2018,5,1,5,30,93.0,17.0,3.5,6.7,20.0,16.2,0.0
2018,5,1,5,45,173.0,30.5,3.55,7.25,49.0,23.96,13.43
2018,5,1,6,0,253.0,44.0,3.6,7.8,78.0,33.89,24.47
2018,5,1,6,15,342.0,56.5,3.6,8.2,123.0,42.64,32.95
2018,5,1,6,30,431.0,69.0,3.6,8.6,168.0,51.03,40.85
2018,5,1,6,45,536.0,72.5,3.6,9.05,227.0,51.88,41.7
2018,5,1,7,0,641.0,76.0,3.6,9.5,286.0,52.05,41.77
2018,5,1,7,15,681.5,81.0,3.6,10.0,338.5,94.41,53.91
2018,5,1,7,30,722.0,86.0,3.6,10.5,391.0,146.58,87.74
2018,5,1,7,45,751.0,90.5,3.6,11.0,443.0,205.19,135.48
2018,5,1,8,0,780.0,95.0,3.6,11.5,495.0,262.54,185.83
2018,5,1,8,15,802.0,98.5,3.6,11.9,544.5,319.94,237.69
2018,5,1,8,30,824.0,102.0,3.6,12.3,594.0,379.25,290.71
2018,5,1,8,45,841.0,104.5,3.6,12.7,639.5,437.23,341.65
2018,5,1,9,0,858.0,107.0,3.6,13.1,685.0,495.99,391.71
2018,5,1,9,15,873.0,108.0,3.55,13.4,726.5,554.8,440.27
2018,5,1,9,30,888.0,109.0,3.5,13.7,768.0,610.99,485.33
2018,5,1,9,45,900.0,109.5,3.45,14.0,804.0,664.5,527.01
2018,5,1,10,0,912.0,110.0,3.4,14.3,840.0,717.09,566.75
2018,5,1,10,15,918.0,111.5,3.35,14.55,868.5,765.14,601.34
2018,5,1,10,30,924.0,113.0,3.3,14.8,897.0,811.27,632.65
2018,5,1,10,45,928.0,114.5,3.3,15.05,918.5,853.67,661.17
2018,5,1,11,0,932.0,116.0,3.3,15.3,940.0,893.59,687.68
2018,5,1,11,15,935.0,117.0,3.3,15.4,954.5,929.52,711.59
2018,5,1,11,30,938.0,118.0,3.3,15.5,969.0,962.57,733.4
2018,5,1,11,45,939.0,118.0,3.3,15.65,975.0,989.77,751.01
2018,5,1,12,0,940.0,118.0,3.3,15.8,981.0,1013.7,766.43
2018,5,1,12,15,940.5,116.5,3.35,15.85,979.0,1032.26,778.98
2018,5,1,12,30,941.0,115.0,3.4,15.9,977.0,1047.3,789.3
2018,5,1,12,45,941.5,113.5,3.45,15.9,968.5,1058.75,797.5
2018,5,1,13,0,942.0,112.0,3.5,15.9,960.0,1066.54,803.4
2018,5,1,13,15,938.5,111.5,3.55,15.85,943.5,1067.65,805.15
2018,5,1,13,30,935.0,111.0,3.6,15.8,927.0,1065.04,804.59
2018,5,1,13,45,929.5,109.5,3.65,15.75,902.5,1055.66,799.63
2018,5,1,14,0,924.0,108.0,3.7,15.7,878.0,1042.64,792.37
2018,5,1,14,15,916.0,107.0,3.8,15.6,847.0,1024.18,782.0
2018,5,1,14,30,908.0,106.0,3.9,15.5,816.0,1002.37,769.37
2018,5,1,14,45,898.0,103.5,3.95,15.35,778.5,973.8,751.84
2018,5,1,15,0,888.0,101.0,4.0,15.2,741.0,942.26,732.17
2018,5,1,15,15,874.5,99.0,4.0,15.2,698.5,905.37,707.9
2018,5,1,15,30,861.0,97.0,4.0,15.2,656.0,866.15,681.8
2018,5,1,15,45,843.0,94.5,4.15,14.7,609.0,826.93,657.39
2018,5,1,16,0,825.0,92.0,4.3,14.2,562.0,779.38,626.48
2018,5,1,16,15,801.0,89.5,4.35,13.8,512.0,725.99,589.81
2018,5,1,16,30,777.0,87.0,4.4,13.4,462.0,672.11,551.9
2018,5,1,16,45,744.0,83.0,4.4,13.0,409.5,610.29,505.57
2018,5,1,17,0,711.0,79.0,4.4,12.6,357.0,552.03,459.64
2018,5,1,17,15,664.0,74.5,4.35,12.1,304.5,484.21,404.45
2018,5,1,17,30,617.0,70.0,4.3,11.6,252.0,419.62,350.02
2018,5,1,17,45,548.0,63.0,4.25,11.15,201.5,345.46,285.86
2018,5,1,18,0,479.0,56.0,4.2,10.7,151.0,277.73,225.39
2018,5,1,18,15,373.5,46.5,4.1,10.3,107.5,201.09,157.11
2018,5,1,18,30,268.0,37.0,4.0,9.9,64.0,136.64,97.78
2018,5,1,18,45,152.5,23.0,3.9,9.5,36.5,70.05,1.79
2018,5,1,19,0,37.0,9.0,3.8,9.1,9.0,15.56,0.0
2018,5,1,19,15,18.5,4.5,3.75,9.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.25,7.75,11.5,8.58,0.0
2018,5,2,5,30,123.0,18.0,1.3,8.3,23.0,17.16,0.0
2018,5,2,5,45,247.5,30.5,1.3,8.8,58.5,24.97,14.62
2018,5,2,6,0,372.0,43.0,1.3,9.3,94.0,34.2,24.7
2018,5,2,6,15,454.5,52.0,1.25,9.75,140.5,39.63,30.12
2018,5,2,6,30,537.0,61.0,1.2,10.2,187.0,44.84,35.07
2018,5,2,6,45,591.0,68.0,1.15,10.6,238.0,48.04,38.02
2018,5,2,7,0,645.0,75.0,1.1,11.0,289.0,51.08,40.67
2018,5,2,7,15,674.5,82.0,1.05,11.45,339.0,96.28,54.82
2018,5,2,7,30,704.0,89.0,1.0,11.9,389.0,148.36,89.07
2018,5,2,7,45,671.0,100.0,0.95,12.4,414.5,196.11,129.81
2018,5,2,8,0,638.0,111.0,0.9,12.9,440.0,239.87,169.91
2018,5,2,8,15,513.0,154.0,0.85,13.25,435.0,279.66,209.22
2018,5,2,8,30,388.0,197.0,0.8,13.6,430.0,304.21,233.8
2018,5,2,8,45,400.0,213.5,0.8,14.0,469.5,348.8,270.06
2018,5,2,9,0,412.0,230.0,0.8,14.4,509.0,394.5,306.09
2018,5,2,9,15,445.5,239.0,0.8,14.65,557.0,445.82,345.62
2018,5,2,9,30,479.0,248.0,0.8,14.9,605.0,500.02,386.33
2018,5,2,9,45,631.0,206.5,0.8,15.15,699.5,585.62,450.37
2018,5,2,10,0,783.0,165.0,0.8,15.4,794.0,683.14,521.02
2018,5,2,10,15,810.5,158.5,0.85,15.55,829.5,734.53,557.16
2018,5,2,10,30,838.0,152.0,0.9,15.7,865.0,786.0,592.51
2018,5,2,10,45,792.0,177.0,0.95,15.9,864.0,808.63,606.76
2018,5,2,11,0,746.0,202.0,1.0,16.1,863.0,828.21,619.34
2018,5,2,11,15,822.0,170.5,1.05,16.15,909.0,888.97,659.6
2018,5,2,11,30,898.0,139.0,1.1,16.2,955.0,947.54,697.33
2018,5,2,11,45,899.0,139.0,1.15,16.3,961.0,973.82,713.83
2018,5,2,12,0,900.0,139.0,1.2,16.4,967.0,996.98,728.79
2018,5,2,12,15,907.0,133.5,1.25,16.4,967.0,1017.29,742.3
2018,5,2,12,30,914.0,128.0,1.3,16.4,967.0,1034.32,753.85
2018,5,2,12,45,921.0,121.5,1.4,16.4,960.0,1046.91,763.62
2018,5,2,13,0,928.0,115.0,1.5,16.4,953.0,1055.91,771.26
2018,5,2,13,15,923.0,114.5,1.5,16.35,935.0,1055.46,771.48
2018,5,2,13,30,918.0,114.0,1.5,16.3,917.0,1051.34,769.63
2018,5,2,13,45,912.0,113.0,1.55,16.25,893.0,1042.06,765.49
2018,5,2,14,0,906.0,112.0,1.6,16.2,869.0,1029.24,759.21
2018,5,2,14,15,898.0,110.5,1.65,16.05,838.0,1010.46,749.42
2018,5,2,14,30,890.0,109.0,1.7,15.9,807.0,988.4,737.53
2018,5,2,14,45,879.0,107.5,1.75,15.75,770.0,960.36,721.65
2018,5,2,15,0,868.0,106.0,1.8,15.6,733.0,929.49,703.77
2018,5,2,15,15,854.5,103.5,1.8,15.6,691.0,892.61,680.68
2018,5,2,15,30,841.0,101.0,1.8,15.6,649.0,860.32,660.6
2018,5,2,15,45,823.0,98.5,1.9,15.05,602.5,815.0,633.46
2018,5,2,16,0,805.0,96.0,2.0,14.5,556.0,768.18,604.59
2018,5,2,16,15,782.5,92.0,1.95,14.15,506.5,714.98,568.71
2018,5,2,16,30,760.0,88.0,1.9,13.8,457.0,661.24,531.71
2018,5,2,16,45,730.0,83.5,1.9,13.45,406.0,601.66,488.64
2018,5,2,17,0,700.0,79.0,1.9,13.1,355.0,545.35,445.8
2018,5,2,17,15,658.0,73.5,1.85,12.7,303.5,479.79,393.98
2018,5,2,17,30,616.0,68.0,1.8,12.3,252.0,417.03,342.5
2018,5,2,17,45,555.5,61.0,1.7,11.9,202.5,346.99,283.14
2018,5,2,18,0,495.0,54.0,1.6,11.5,153.0,282.5,226.5
2018,5,2,18,15,383.5,44.5,1.55,11.1,108.0,202.92,157.18
2018,5,2,18,30,272.0,35.0,1.5,10.7,63.0,135.57,96.86
2018,5,2,18,45,164.0,22.0,1.45,10.35,36.5,72.07,10.83
2018,5,2,19,0,56.0,9.0,1.4,10.0,10.0,19.19,0.0
2018,5,2,19,15,28.0,4.5,1.45,9.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,5,15,37.0,7.0,1.45,7.55,8.5,6.67,0.0
2018,5,3,5,30,74.0,14.0,1.5,8.0,17.0,11.0,0.0
2018,5,3,5,45,72.5,15.5,1.55,8.4,22.0,11.79,4.1
2018,5,3,6,0,71.0,17.0,1.6,8.8,27.0,12.58,5.58
2018,5,3,6,15,44.0,22.5,1.65,9.15,29.5,18.68,11.3
2018,5,3,6,30,17.0,28.0,1.7,9.5,32.0,26.38,18.42
2018,5,3,6,45,8.5,49.0,1.7,9.85,51.0,45.55,35.88
2018,5,3,7,0,0.0,70.0,1.7,10.2,70.0,64.83,53.18
2018,5,3,7,15,0.0,91.0,1.7,10.5,91.0,83.29,66.22
2018,5,3,7,30,0.0,112.0,1.7,10.8,112.0,101.9,81.67
2018,5,3,7,45,0.5,127.5,1.65,11.1,128.0,116.11,93.16
2018,5,3,8,0,1.0,143.0,1.6,11.4,144.0,130.48,104.64
2018,5,3,8,15,6.0,168.5,1.6,11.6,172.5,154.97,124.25
2018,5,3,8,30,11.0,194.0,1.6,11.8,201.0,180.25,144.29
2018,5,3,8,45,29.5,212.0,1.6,12.05,232.0,202.7,161.76
2018,5,3,9,0,48.0,230.0,1.6,12.3,263.0,230.33,183.47
2018,5,3,9,15,33.0,244.0,1.6,12.5,267.0,239.14,189.97
2018,5,3,9,30,18.0,258.0,1.6,12.7,271.0,247.63,196.04
2018,5,3,9,45,22.0,279.5,1.6,12.9,296.5,271.5,214.34
2018,5,3,10,0,26.0,301.0,1.6,13.1,322.0,296.13,233.02
2018,5,3,10,15,141.0,312.0,1.65,13.25,431.5,393.81,310.45
2018,5,3,10,30,256.0,323.0,1.7,13.4,541.0,502.3,393.84
2018,5,3,10,45,461.5,280.0,1.7,13.5,685.0,643.75,501.19
2018,5,3,11,0,667.0,237.0,1.7,13.6,829.0,796.27,611.93
2018,5,3,11,15,713.5,218.0,1.7,13.7,860.5,844.38,644.37
2018,5,3,11,30,760.0,199.0,1.7,13.8,892.0,888.49,673.35
2018,5,3,11,45,594.5,271.0,1.75,13.85,815.5,833.89,633.69
2018,5,3,12,0,429.0,343.0,1.8,13.9,739.0,764.96,582.31
2018,5,3,12,15,552.0,294.5,1.8,13.9,803.0,847.79,643.92
2018,5,3,12,30,675.0,246.0,1.8,13.9,867.0,934.1,704.73
2018,5,3,12,45,578.5,297.5,1.85,13.85,826.0,900.69,679.45
2018,5,3,13,0,482.0,349.0,1.9,13.8,785.0,863.51,652.38
2018,5,3,13,15,461.0,354.5,1.9,13.8,765.5,853.19,645.55
2018,5,3,13,30,440.0,360.0,1.9,13.8,746.0,840.66,636.96
2018,5,3,13,45,438.0,349.5,1.9,13.75,725.0,828.71,629.77
2018,5,3,14,0,436.0,339.0,1.9,13.7,704.0,814.61,621.13
2018,5,3,14,15,392.0,342.0,1.95,13.6,661.5,759.55,583.42
2018,5,3,14,30,348.0,345.0,2.0,13.5,619.0,716.19,553.44
2018,5,3,14,45,333.5,331.5,2.0,13.4,584.0,682.79,530.85
2018,5,3,15,0,319.0,318.0,2.0,13.3,549.0,648.54,507.31
2018,5,3,15,15,456.0,251.5,2.0,13.3,560.5,704.01,553.15
2018,5,3,15,30,593.0,185.0,2.0,13.3,572.0,742.33,585.47
2018,5,3,15,45,552.5,182.5,2.1,13.1,523.0,680.97,542.1
2018,5,3,16,0,512.0,180.0,2.2,12.9,474.0,626.04,503.1
2018,5,3,16,15,329.0,193.0,2.3,12.7,375.5,469.44,382.26
2018,5,3,16,30,146.0,206.0,2.4,12.5,277.0,329.68,269.75
2018,5,3,16,45,209.5,171.0,2.5,12.3,260.5,337.44,278.98
2018,5,3,17,0,273.0,136.0,2.6,12.1,244.0,327.94,273.12
2018,5,3,17,15,400.0,107.0,2.65,11.7,240.0,365.0,304.68
2018,5,3,17,30,527.0,78.0,2.7,11.3,236.0,381.82,317.68
2018,5,3,17,45,420.0,71.5,2.75,10.95,182.5,291.6,240.92
2018,5,3,18,0,313.0,65.0,2.8,10.6,129.0,216.84,176.03
2018,5,3,18,15,278.5,51.0,2.8,10.25,96.0,170.98,133.96
2018,5,3,18,30,244.0,37.0,2.8,9.9,63.0,129.11,93.52
2018,5,3,18,45,146.5,23.0,2.8,9.6,36.5,69.41,17.35
2018,5,3,19,0,49.0,9.0,2.8,9.3,10.0,17.9,0.0
2018,5,3,19,15,24.5,4.5,2.75,9.25,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,46.0,9.5,2.1,7.3,11.5,9.05,0.0
2018,5,4,5,30,92.0,19.0,2.2,7.8,23.0,15.08,0.0
2018,5,4,5,45,218.0,31.5,2.25,8.3,58.0,24.6,14.96
2018,5,4,6,0,344.0,44.0,2.3,8.8,93.0,34.67,25.26
2018,5,4,6,15,348.0,55.5,2.1,9.25,122.5,41.6,31.99
2018,5,4,6,30,352.0,67.0,1.9,9.7,152.0,49.02,38.93
2018,5,4,6,45,300.5,78.5,1.75,10.2,163.0,55.9,45.17
2018,5,4,7,0,249.0,90.0,1.6,10.7,174.0,68.99,56.79
2018,5,4,7,15,159.5,121.5,1.45,11.2,178.5,109.84,83.03
2018,5,4,7,30,70.0,153.0,1.3,11.7,183.0,139.5,109.62
