Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,45,0.0,82.5,1.3,11.35,82.5,76.83,59.94
2018,5,14,8,0,0.0,92.0,1.3,11.7,92.0,85.62,67.01
2018,5,14,8,15,0.0,106.0,1.35,11.95,106.0,98.37,77.33
2018,5,14,8,30,0.0,120.0,1.4,12.2,120.0,111.17,87.58
2018,5,14,8,45,0.0,130.5,1.45,12.5,130.5,120.88,95.18
2018,5,14,9,0,0.0,141.0,1.5,12.8,141.0,130.63,102.77
2018,5,14,9,15,2.0,154.0,1.6,13.0,155.5,143.77,113.13
2018,5,14,9,30,4.0,167.0,1.7,13.2,170.0,157.18,123.67
2018,5,14,9,45,7.5,195.0,1.8,13.4,201.0,185.54,146.16
2018,5,14,10,0,11.0,223.0,1.9,13.6,232.0,214.4,168.78
2018,5,14,10,15,14.0,249.0,1.95,13.65,261.0,241.56,189.94
2018,5,14,10,30,17.0,275.0,2.0,13.7,290.0,269.17,211.28
2018,5,14,10,45,22.5,301.0,2.1,13.8,321.0,301.63,236.31
2018,5,14,11,0,28.0,327.0,2.2,13.9,352.0,333.4,260.61
2018,5,14,11,15,27.5,338.5,2.2,13.9,363.5,346.78,270.52
2018,5,14,11,30,27.0,350.0,2.2,13.9,375.0,360.21,280.53
2018,5,14,11,45,29.5,358.5,2.2,13.95,386.0,373.53,290.53
2018,5,14,12,0,32.0,367.0,2.2,14.0,397.0,386.96,300.61
2018,5,14,12,15,49.0,382.5,2.2,13.95,428.5,421.51,327.26
2018,5,14,12,30,66.0,398.0,2.2,13.9,460.0,456.68,354.08
2018,5,14,12,45,88.0,418.5,2.2,13.85,500.5,502.39,388.66
2018,5,14,13,0,110.0,439.0,2.2,13.8,541.0,559.92,431.35
2018,5,14,13,15,118.5,440.5,2.15,13.7,548.5,573.38,441.27
2018,5,14,13,30,127.0,442.0,2.1,13.6,556.0,586.31,451.13
2018,5,14,13,45,169.5,414.0,2.1,13.5,562.0,601.38,464.43
2018,5,14,14,0,212.0,386.0,2.1,13.4,568.0,614.8,476.55
2018,5,14,14,15,223.0,364.5,2.1,13.25,550.0,615.08,477.98
2018,5,14,14,30,234.0,343.0,2.1,13.1,532.0,601.0,469.29
2018,5,14,14,45,188.0,332.0,2.1,12.9,479.5,529.54,416.57
2018,5,14,15,0,142.0,321.0,2.1,12.7,427.0,472.23,373.6
2018,5,14,15,15,210.5,280.0,2.1,12.7,427.0,499.45,397.85
2018,5,14,15,30,279.0,239.0,2.1,12.7,427.0,508.76,408.08
2018,5,14,15,45,405.5,204.5,2.05,12.25,457.0,581.44,467.51
2018,5,14,16,0,532.0,170.0,2.0,11.8,487.0,630.61,508.21
2018,5,14,16,15,423.0,181.5,2.0,11.55,420.5,539.47,437.9
2018,5,14,16,30,314.0,193.0,2.0,11.3,354.0,444.78,364.15
2018,5,14,16,45,347.0,167.0,2.0,11.05,327.5,424.77,350.63
2018,5,14,17,0,380.0,141.0,2.0,10.8,301.0,410.93,340.71
2018,5,14,17,15,469.5,112.5,2.0,10.5,284.0,412.49,343.03
2018,5,14,17,30,559.0,84.0,2.0,10.2,267.0,408.07,338.85
2018,5,14,17,45,518.5,74.5,1.95,9.85,221.5,347.66,287.25
2018,5,14,18,0,478.0,65.0,1.9,9.5,176.0,290.69,237.1
2018,5,14,18,15,386.0,55.5,1.9,9.35,131.0,218.33,173.46
2018,5,14,18,30,294.0,46.0,1.9,9.2,86.0,155.31,117.52
2018,5,14,18,45,186.5,31.5,1.9,9.05,53.0,94.94,62.18
2018,5,14,19,0,79.0,17.0,1.9,8.9,20.0,32.04,0.0
2018,5,14,19,15,39.5,8.5,1.85,8.85,10.0,13.9,0.0
2018,5,14,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.2,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.4,8.75,7.0,6.67,0.0
2018,5,15,5,30,0.0,12.0,1.4,9.2,12.0,11.12,2.82
2018,5,15,5,45,0.0,21.5,1.45,9.7,21.5,19.94,11.93
2018,5,15,6,0,0.0,31.0,1.5,10.2,31.0,28.77,20.24
2018,5,15,6,15,2.5,49.5,1.45,10.5,50.0,45.93,35.96
2018,5,15,6,30,5.0,68.0,1.4,10.8,69.0,62.15,50.67
2018,5,15,6,45,42.0,98.0,1.4,11.05,113.0,84.06,70.21
2018,5,15,7,0,79.0,128.0,1.4,11.3,157.0,108.86,86.52
2018,5,15,7,15,82.0,149.0,1.4,11.55,183.0,132.35,103.8
2018,5,15,7,30,85.0,170.0,1.4,11.8,209.0,156.53,122.74
2018,5,15,7,45,65.5,180.5,1.35,12.0,212.5,168.86,133.35
2018,5,15,8,0,46.0,191.0,1.3,12.2,216.0,178.69,141.89
2018,5,15,8,15,52.5,201.0,1.35,12.4,232.0,193.87,153.9
2018,5,15,8,30,59.0,211.0,1.4,12.6,248.0,209.68,166.4
2018,5,15,8,45,40.5,230.5,1.4,12.85,256.5,223.51,177.34
2018,5,15,9,0,22.0,250.0,1.4,13.1,265.0,238.41,188.69
2018,5,15,9,15,26.0,273.5,1.45,13.25,292.5,261.22,206.22
2018,5,15,9,30,30.0,297.0,1.5,13.4,320.0,287.66,226.41
2018,5,15,9,45,33.0,316.5,1.55,13.6,343.0,310.61,243.67
2018,5,15,10,0,36.0,336.0,1.6,13.8,366.0,334.06,261.21
2018,5,15,10,15,52.5,368.0,1.65,13.9,413.0,379.18,295.45
2018,5,15,10,30,69.0,400.0,1.7,14.0,460.0,426.19,330.59
2018,5,15,10,45,81.0,418.0,1.7,14.1,490.5,458.25,354.07
2018,5,15,11,0,93.0,436.0,1.7,14.2,521.0,491.29,378.15
2018,5,15,11,15,69.0,422.0,1.75,14.2,485.5,463.01,356.52
2018,5,15,11,30,45.0,408.0,1.8,14.2,450.0,432.59,333.48
2018,5,15,11,45,232.0,367.5,1.8,14.25,586.0,583.67,450.97
2018,5,15,12,0,419.0,327.0,1.8,14.3,722.0,738.26,565.03
2018,5,15,12,15,598.5,257.0,1.85,14.25,820.0,856.14,650.87
2018,5,15,12,30,778.0,187.0,1.9,14.2,918.0,969.21,727.82
2018,5,15,12,45,793.0,176.5,1.9,14.15,915.5,984.91,737.26
2018,5,15,13,0,808.0,166.0,1.9,14.1,913.0,997.49,745.86
2018,5,15,13,15,857.0,140.0,1.95,14.05,920.0,1015.65,758.94
2018,5,15,13,30,906.0,114.0,2.0,14.0,927.0,1039.64,775.9
2018,5,15,13,45,852.5,135.5,2.0,13.95,884.5,1006.23,754.46
2018,5,15,14,0,799.0,157.0,2.0,13.9,842.0,979.88,738.31
2018,5,15,14,15,839.0,133.5,2.0,13.75,831.0,977.25,738.23
2018,5,15,14,30,879.0,110.0,2.0,13.6,820.0,979.29,741.16
2018,5,15,14,45,868.5,109.0,2.0,13.5,784.5,952.65,724.71
2018,5,15,15,0,858.0,108.0,2.0,13.4,749.0,923.24,706.65
2018,5,15,15,15,797.5,124.0,2.0,13.4,694.0,872.38,673.4
2018,5,15,15,30,737.0,140.0,2.0,13.4,639.0,818.25,637.59
2018,5,15,15,45,637.5,161.0,2.0,13.05,571.5,734.18,580.31
2018,5,15,16,0,538.0,182.0,2.0,12.7,504.0,648.82,518.4
2018,5,15,16,15,476.0,180.5,2.0,12.45,448.0,578.93,467.05
2018,5,15,16,30,414.0,179.0,2.0,12.2,392.0,512.48,416.85
2018,5,15,16,45,456.5,150.5,1.95,12.0,362.5,491.46,402.65
2018,5,15,17,0,499.0,122.0,1.9,11.8,333.0,465.03,383.12
2018,5,15,17,15,456.0,111.5,1.9,11.55,285.0,403.6,333.97
2018,5,15,17,30,413.0,101.0,1.9,11.3,237.0,345.52,286.29
2018,5,15,17,45,388.5,86.0,1.85,11.05,196.5,294.91,243.3
2018,5,15,18,0,364.0,71.0,1.8,10.8,156.0,246.3,200.55
2018,5,15,18,15,311.0,57.5,1.75,10.6,118.0,191.09,151.47
2018,5,15,18,30,258.0,44.0,1.7,10.4,80.0,141.62,106.82
2018,5,15,18,45,189.0,31.0,1.6,10.25,51.5,94.84,62.61
2018,5,15,19,0,120.0,18.0,1.5,10.1,23.0,48.26,0.0
2018,5,15,19,15,60.0,9.0,1.5,10.0,11.5,17.44,0.0
2018,5,15,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,7.0,2.0,1.65,9.55,2.0,0.0,0.0
2018,5,16,5,0,14.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,5,16,5,15,66.0,16.5,1.65,9.85,21.5,15.73,0.0
2018,5,16,5,30,118.0,29.0,1.7,10.1,39.0,23.9,12.89
2018,5,16,5,45,191.0,43.0,1.7,10.3,71.5,33.11,23.47
2018,5,16,6,0,264.0,57.0,1.7,10.5,104.0,43.04,32.97
2018,5,16,6,15,316.5,70.5,1.7,10.7,144.5,52.12,41.49
2018,5,16,6,30,369.0,84.0,1.7,10.9,185.0,60.77,49.4
2018,5,16,6,45,409.0,98.0,1.7,11.15,231.0,69.32,57.02
2018,5,16,7,0,449.0,112.0,1.7,11.4,277.0,88.65,63.45
2018,5,16,7,15,506.0,118.5,1.65,11.65,330.5,127.95,83.45
2018,5,16,7,30,563.0,125.0,1.6,11.9,384.0,173.48,115.53
2018,5,16,7,45,439.5,168.0,1.6,12.1,384.0,219.2,159.36
2018,5,16,8,0,316.0,211.0,1.6,12.3,384.0,254.99,194.72
2018,5,16,8,15,249.0,243.5,1.6,12.55,387.5,281.71,219.39
2018,5,16,8,30,182.0,276.0,1.6,12.8,391.0,304.98,239.82
2018,5,16,8,45,203.0,296.5,1.6,13.0,433.0,344.76,271.17
2018,5,16,9,0,224.0,317.0,1.6,13.2,475.0,386.87,303.84
2018,5,16,9,15,155.0,322.5,1.6,13.35,434.5,370.41,291.08
2018,5,16,9,30,86.0,328.0,1.6,13.5,394.0,347.51,272.81
2018,5,16,9,45,93.5,358.0,1.65,13.65,433.0,385.69,301.87
2018,5,16,10,0,101.0,388.0,1.7,13.8,472.0,424.91,331.03
2018,5,16,10,15,71.5,371.5,1.75,13.9,432.0,396.07,308.38
2018,5,16,10,30,42.0,355.0,1.8,14.0,392.0,363.84,283.25
2018,5,16,10,45,31.5,325.0,1.85,14.1,353.0,331.24,258.21
2018,5,16,11,0,21.0,295.0,1.9,14.2,314.0,297.04,231.71
2018,5,16,11,15,16.0,256.5,1.9,14.25,271.0,254.68,198.87
2018,5,16,11,30,11.0,218.0,1.9,14.3,228.0,214.73,167.61
2018,5,16,11,45,10.0,206.5,1.9,14.3,215.5,203.53,158.87
2018,5,16,12,0,9.0,195.0,1.9,14.3,203.0,192.16,149.9
2018,5,16,12,15,8.5,191.0,1.9,14.25,199.0,188.26,146.87
2018,5,16,12,30,8.0,187.0,1.9,14.2,195.0,184.27,143.76
2018,5,16,12,45,10.0,207.0,1.95,14.1,216.5,205.69,160.89
2018,5,16,13,0,12.0,227.0,2.0,14.0,238.0,227.27,178.02
2018,5,16,13,15,13.5,244.0,2.05,13.85,256.0,245.58,192.58
2018,5,16,13,30,15.0,261.0,2.1,13.7,274.0,264.02,207.26
2018,5,16,13,45,15.0,259.5,2.2,13.55,272.5,262.87,206.69
2018,5,16,14,0,15.0,258.0,2.3,13.4,271.0,261.66,206.18
2018,5,16,14,15,12.5,238.0,2.35,13.25,248.5,239.64,189.2
2018,5,16,14,30,10.0,218.0,2.4,13.1,226.0,217.6,172.13
2018,5,16,14,45,11.0,224.5,2.45,12.9,233.0,225.15,178.69
2018,5,16,15,0,12.0,231.0,2.5,12.7,240.0,232.79,185.3
2018,5,16,15,15,11.5,221.0,2.5,12.7,229.0,222.54,177.47
2018,5,16,15,30,11.0,211.0,2.5,12.7,218.0,212.29,169.68
2018,5,16,15,45,11.0,199.5,2.5,12.4,206.5,200.97,161.19
2018,5,16,16,0,11.0,188.0,2.5,12.1,195.0,189.63,152.64
2018,5,16,16,15,40.0,194.5,2.5,12.0,216.0,227.71,185.24
2018,5,16,16,30,69.0,201.0,2.5,11.9,237.0,255.91,209.47
2018,5,16,16,45,113.5,186.0,2.5,11.75,237.5,277.68,228.82
2018,5,16,17,0,158.0,171.0,2.5,11.6,238.0,285.32,236.38
2018,5,16,17,15,214.0,145.0,2.45,11.45,223.5,290.79,241.81
2018,5,16,17,30,270.0,119.0,2.4,11.3,209.0,281.03,233.89
2018,5,16,17,45,276.0,98.5,2.4,11.1,177.0,247.16,204.67
2018,5,16,18,0,282.0,78.0,2.4,10.9,145.0,219.41,179.33
2018,5,16,18,15,232.0,62.5,2.35,10.6,109.0,167.6,133.45
2018,5,16,18,30,182.0,47.0,2.3,10.3,73.0,121.22,92.03
2018,5,16,18,45,115.5,32.5,2.25,10.05,46.5,72.35,48.05
2018,5,16,19,0,49.0,18.0,2.2,9.8,20.0,31.61,0.0
2018,5,16,19,15,24.5,9.0,2.2,9.65,10.0,12.22,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,14.5,2.5,2.6,8.85,2.5,0.0,0.0
2018,5,17,5,0,29.0,5.0,2.6,9.0,5.0,4.77,0.0
2018,5,17,5,15,130.5,17.0,2.65,9.45,27.0,16.2,0.0
2018,5,17,5,30,232.0,29.0,2.7,9.9,49.0,23.68,13.05
2018,5,17,5,45,286.5,41.5,2.75,10.3,82.0,31.96,22.49
2018,5,17,6,0,341.0,54.0,2.8,10.7,115.0,40.75,30.9
2018,5,17,6,15,447.0,60.0,2.85,11.1,166.5,44.2,34.29
2018,5,17,6,30,553.0,66.0,2.9,11.5,218.0,46.73,36.66
2018,5,17,6,45,613.5,69.5,2.9,11.9,270.0,47.12,36.94
2018,5,17,7,0,674.0,73.0,2.9,12.3,322.0,63.98,38.15
2018,5,17,7,15,694.0,80.0,2.9,12.75,369.5,112.96,63.08
2018,5,17,7,30,714.0,87.0,2.9,13.2,417.0,164.44,101.12
2018,5,17,7,45,694.5,104.0,2.9,13.6,455.0,218.43,148.31
2018,5,17,8,0,675.0,121.0,2.9,14.0,493.0,270.32,195.39
2018,5,17,8,15,694.5,127.5,2.85,14.45,539.5,323.35,242.05
2018,5,17,8,30,714.0,134.0,2.8,14.9,586.0,378.1,289.39
2018,5,17,8,45,781.5,117.0,2.75,15.3,643.5,437.48,339.0
2018,5,17,9,0,849.0,100.0,2.7,15.7,701.0,502.11,391.73
2018,5,17,9,15,857.5,104.0,2.7,15.95,739.5,556.01,435.34
2018,5,17,9,30,866.0,108.0,2.7,16.2,778.0,609.23,477.1
2018,5,17,9,45,871.0,111.5,2.65,16.45,810.5,658.88,514.76
2018,5,17,10,0,876.0,115.0,2.6,16.7,843.0,707.07,550.22
2018,5,17,10,15,882.0,116.5,2.65,16.8,870.0,752.49,582.75
2018,5,17,10,30,888.0,118.0,2.7,16.9,897.0,796.11,612.67
2018,5,17,10,45,892.5,119.0,2.75,16.95,917.5,836.07,639.89
2018,5,17,11,0,897.0,120.0,2.8,17.0,938.0,873.74,665.38
2018,5,17,11,15,899.5,121.0,2.85,16.95,951.5,907.2,688.11
2018,5,17,11,30,902.0,122.0,2.9,16.9,965.0,937.94,708.97
2018,5,17,11,45,903.0,122.5,2.95,16.9,971.0,963.96,726.5
2018,5,17,12,0,904.0,123.0,3.0,16.9,977.0,986.94,742.05
2018,5,17,12,15,905.5,122.0,3.05,16.8,976.0,1005.78,755.18
2018,5,17,12,30,907.0,121.0,3.1,16.7,975.0,1021.38,766.27
2018,5,17,12,45,908.0,118.5,3.2,16.6,967.0,1031.62,774.35
2018,5,17,13,0,909.0,116.0,3.3,16.5,959.0,1038.39,780.27
2018,5,17,13,15,906.0,115.5,3.35,16.3,943.0,1039.69,782.56
2018,5,17,13,30,903.0,115.0,3.4,16.1,927.0,1037.46,782.66
2018,5,17,13,45,898.0,113.5,3.5,15.95,904.0,1028.68,778.72
2018,5,17,14,0,893.0,112.0,3.6,15.8,881.0,1016.46,772.57
2018,5,17,14,15,885.5,111.5,3.6,15.7,851.5,999.49,762.37
2018,5,17,14,30,878.0,111.0,3.6,15.6,822.0,979.35,750.09
2018,5,17,14,45,868.0,109.0,3.65,15.45,786.0,952.17,733.44
2018,5,17,15,0,858.0,107.0,3.7,15.3,750.0,922.2,714.8
2018,5,17,15,15,846.0,104.5,3.7,15.3,709.5,887.28,691.85
2018,5,17,15,30,834.0,102.0,3.7,15.3,669.0,856.7,671.9
2018,5,17,15,45,817.5,99.5,3.7,15.0,624.0,813.3,643.22
2018,5,17,16,0,801.0,97.0,3.7,14.7,579.0,768.36,613.08
2018,5,17,16,15,779.5,94.0,3.65,14.45,531.0,717.72,577.88
2018,5,17,16,30,758.0,91.0,3.6,14.2,483.0,666.49,541.66
2018,5,17,16,45,730.0,87.0,3.6,14.0,433.0,609.39,499.4
2018,5,17,17,0,702.0,83.0,3.6,13.8,383.0,555.03,457.11
2018,5,17,17,15,664.0,78.0,3.6,13.5,332.5,492.59,407.27
2018,5,17,17,30,626.0,73.0,3.6,13.2,282.0,432.47,357.68
2018,5,17,17,45,572.0,66.5,3.55,12.85,233.0,365.59,300.96
2018,5,17,18,0,518.0,60.0,3.5,12.5,184.0,303.47,246.52
2018,5,17,18,15,438.5,52.0,3.45,12.15,139.5,235.26,186.15
2018,5,17,18,30,359.0,44.0,3.4,11.8,95.0,175.3,132.32
2018,5,17,18,45,246.0,32.0,3.35,11.5,61.0,110.79,74.57
2018,5,17,19,0,133.0,20.0,3.3,11.2,27.0,53.89,0.0
2018,5,17,19,15,66.5,10.0,3.25,11.0,13.5,19.47,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,2.95,9.0,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,3.0,9.1,4.0,3.81,0.0
2018,5,18,5,15,67.5,17.5,3.05,9.55,22.5,16.68,0.0
2018,5,18,5,30,119.0,31.0,3.1,10.0,41.0,25.47,14.76
2018,5,18,5,45,242.5,44.0,3.1,10.45,82.0,33.86,24.18
2018,5,18,6,0,366.0,57.0,3.1,10.9,123.0,43.09,32.98
2018,5,18,6,15,395.5,68.5,3.1,11.3,160.5,50.62,40.04
2018,5,18,6,30,425.0,80.0,3.1,11.7,198.0,57.77,46.54
2018,5,18,6,45,493.5,87.0,3.1,12.15,250.5,60.85,49.21
2018,5,18,7,0,562.0,94.0,3.1,12.6,303.0,78.35,51.79
2018,5,18,7,15,592.0,101.5,3.05,12.95,350.5,122.16,74.64
2018,5,18,7,30,622.0,109.0,3.0,13.3,398.0,169.68,109.47
2018,5,18,7,45,671.0,110.5,2.95,13.65,453.5,219.63,150.25
2018,5,18,8,0,720.0,112.0,2.9,14.0,509.0,275.06,197.82
2018,5,18,8,15,770.0,107.0,2.8,14.35,565.5,334.13,248.96
2018,5,18,8,30,820.0,102.0,2.7,14.7,622.0,393.87,300.32
2018,5,18,8,45,835.0,104.5,2.6,15.1,666.0,449.81,348.03
2018,5,18,9,0,850.0,107.0,2.5,15.5,710.0,509.12,396.63
2018,5,18,9,15,863.0,109.0,2.45,15.8,750.0,563.73,440.38
2018,5,18,9,30,876.0,111.0,2.4,16.1,790.0,618.08,482.48
2018,5,18,9,45,886.0,111.5,2.35,16.45,824.0,668.66,520.4
2018,5,18,10,0,896.0,112.0,2.3,16.8,858.0,718.17,556.38
2018,5,18,10,15,902.0,113.5,2.3,16.95,885.5,764.4,588.55
2018,5,18,10,30,908.0,115.0,2.3,17.1,913.0,808.77,618.2
2018,5,18,10,45,912.0,116.5,2.35,17.25,933.5,849.5,645.38
2018,5,18,11,0,916.0,118.0,2.4,17.4,954.0,887.85,670.76
2018,5,18,11,15,918.5,118.5,2.45,17.4,967.5,921.4,693.14
2018,5,18,11,30,921.0,119.0,2.5,17.4,981.0,952.16,713.63
2018,5,18,11,45,921.5,120.0,2.55,17.4,987.0,978.64,731.26
2018,5,18,12,0,922.0,121.0,2.6,17.4,993.0,1001.99,746.88
2018,5,18,12,15,901.5,134.5,2.65,17.35,986.0,1014.04,755.24
2018,5,18,12,30,881.0,148.0,2.7,17.3,979.0,1022.25,761.29
2018,5,18,12,45,809.0,191.0,2.8,17.2,948.5,1014.91,757.82
2018,5,18,13,0,737.0,234.0,2.9,17.1,918.0,1001.74,750.65
2018,5,18,13,15,670.0,269.5,2.95,17.0,883.0,975.87,734.16
2018,5,18,13,30,603.0,305.0,3.0,16.9,848.0,946.06,713.29
2018,5,18,13,45,665.0,263.5,3.05,16.8,848.5,966.98,731.26
2018,5,18,14,0,727.0,222.0,3.1,16.7,849.0,982.69,743.67
2018,5,18,14,15,738.0,204.0,3.2,16.5,821.5,967.66,735.6
2018,5,18,14,30,749.0,186.0,3.3,16.3,794.0,949.0,725.31
2018,5,18,14,45,813.0,145.5,3.4,16.15,779.0,947.75,726.95
2018,5,18,15,0,877.0,105.0,3.5,16.0,764.0,937.68,722.45
2018,5,18,15,15,843.0,111.5,3.5,16.0,716.5,899.54,697.33
2018,5,18,15,30,809.0,118.0,3.5,16.0,669.0,853.05,666.27
2018,5,18,15,45,813.5,107.5,3.7,15.45,630.0,819.18,646.36
2018,5,18,16,0,818.0,97.0,3.9,14.9,591.0,782.23,623.59
2018,5,18,16,15,791.0,95.0,3.95,14.55,540.5,727.9,586.27
2018,5,18,16,30,764.0,93.0,4.0,14.2,490.0,673.36,548.08
2018,5,18,16,45,731.5,89.0,4.05,13.85,437.5,612.96,503.52
2018,5,18,17,0,699.0,85.0,4.1,13.5,385.0,555.78,459.18
2018,5,18,17,15,668.5,80.0,4.1,13.15,337.5,497.89,412.87
2018,5,18,17,30,638.0,75.0,4.1,12.8,290.0,441.56,366.22
2018,5,18,17,45,582.0,69.5,4.05,12.45,240.5,374.18,308.86
2018,5,18,18,0,526.0,64.0,4.0,12.1,191.0,311.64,253.91
2018,5,18,18,15,444.0,55.5,3.95,11.75,145.5,241.35,191.7
2018,5,18,18,30,362.0,47.0,3.9,11.4,100.0,179.52,136.21
2018,5,18,18,45,246.0,34.5,3.85,11.1,64.5,113.9,77.8
2018,5,18,19,0,130.0,22.0,3.8,10.8,29.0,55.95,0.0
2018,5,18,19,15,65.0,11.0,3.75,10.6,14.5,20.27,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.6,9.0,5.0,4.77,0.0
2018,5,19,5,15,102.5,19.0,3.65,9.2,27.5,18.11,0.0
2018,5,19,5,30,190.0,33.0,3.7,9.4,50.0,25.93,15.42
2018,5,19,5,45,263.0,45.0,3.75,9.6,84.5,34.63,24.99
2018,5,19,6,0,336.0,57.0,3.8,9.8,119.0,42.98,33.04
2018,5,19,6,15,442.0,65.0,3.85,10.1,172.5,48.36,38.2
2018,5,19,6,30,548.0,73.0,3.9,10.4,226.0,52.37,41.91
2018,5,19,6,45,598.5,79.5,3.95,10.7,277.0,54.82,44.06
2018,5,19,7,0,649.0,86.0,4.0,11.0,328.0,74.89,47.2
2018,5,19,7,15,683.5,90.5,4.0,11.3,379.0,121.73,71.0
2018,5,19,7,30,718.0,95.0,4.0,11.6,430.0,172.73,108.58
2018,5,19,7,45,742.5,100.0,4.0,11.95,480.0,226.08,153.97
2018,5,19,8,0,767.0,105.0,4.0,12.3,530.0,286.07,207.06
2018,5,19,8,15,785.5,109.0,3.95,12.65,577.0,341.29,256.8
2018,5,19,8,30,804.0,113.0,3.9,13.0,624.0,397.99,307.05
2018,5,19,8,45,817.0,117.5,3.9,13.35,668.0,453.98,355.66
2018,5,19,9,0,830.0,122.0,3.9,13.7,712.0,510.36,403.14
2018,5,19,9,15,843.5,123.0,3.95,13.95,751.0,563.98,447.41
2018,5,19,9,30,857.0,124.0,4.0,14.2,790.0,618.67,491.22
2018,5,19,9,45,868.0,124.5,4.0,14.5,824.0,669.05,530.45
2018,5,19,10,0,879.0,125.0,4.0,14.8,858.0,718.49,567.95
2018,5,19,10,15,882.5,129.0,4.05,14.9,885.0,764.47,601.92
2018,5,19,10,30,886.0,133.0,4.1,15.0,912.0,808.48,632.85
2018,5,19,10,45,886.5,136.5,4.15,15.1,931.5,847.47,659.93
2018,5,19,11,0,887.0,140.0,4.2,15.2,951.0,883.93,685.07
2018,5,19,11,15,887.0,143.0,4.25,15.25,964.0,916.84,707.73
2018,5,19,11,30,887.0,146.0,4.3,15.3,977.0,946.95,728.43
2018,5,19,11,45,884.0,149.5,4.35,15.3,982.0,971.86,745.75
2018,5,19,12,0,881.0,153.0,4.4,15.3,987.0,993.66,761.0
2018,5,19,12,15,884.0,150.5,4.4,15.3,986.5,1012.39,773.75
2018,5,19,12,30,887.0,148.0,4.4,15.3,986.0,1027.99,784.43
2018,5,19,12,45,890.0,145.0,4.4,15.25,979.0,1039.85,792.81
2018,5,19,13,0,893.0,142.0,4.4,15.2,972.0,1048.34,799.04
2018,5,19,13,15,888.0,142.0,4.4,15.15,955.5,1048.35,799.61
2018,5,19,13,30,883.0,142.0,4.4,15.1,939.0,1044.92,798.02
2018,5,19,13,45,875.0,142.0,4.4,15.05,915.0,1035.06,792.18
2018,5,19,14,0,867.0,142.0,4.4,15.0,891.0,1021.9,784.21
2018,5,19,14,15,856.0,142.5,4.4,14.85,860.5,1012.22,779.08
2018,5,19,14,30,845.0,143.0,4.4,14.7,830.0,990.31,765.5
2018,5,19,14,45,828.5,143.5,4.4,14.6,792.5,960.29,746.17
2018,5,19,15,0,812.0,144.0,4.4,14.5,755.0,927.78,725.06
2018,5,19,15,15,778.0,145.0,4.4,14.5,704.5,877.75,690.95
2018,5,19,15,30,744.0,146.0,4.4,14.5,654.0,831.25,659.13
2018,5,19,15,45,719.0,141.0,4.4,14.05,605.0,780.77,625.02
2018,5,19,16,0,694.0,136.0,4.4,13.6,556.0,729.58,589.77
2018,5,19,16,15,678.5,126.5,4.4,13.3,509.5,680.25,554.96
2018,5,19,16,30,663.0,117.0,4.4,13.0,463.0,630.11,518.01
2018,5,19,16,45,636.5,116.0,4.4,12.65,420.5,581.4,480.76
2018,5,19,17,0,610.0,115.0,4.4,12.3,378.0,533.16,442.86
2018,5,19,17,15,567.5,108.5,4.35,11.95,329.0,470.41,392.11
2018,5,19,17,30,525.0,102.0,4.3,11.6,280.0,407.4,339.83
2018,5,19,17,45,466.5,93.0,4.25,11.25,231.5,341.33,283.51
2018,5,19,18,0,408.0,84.0,4.2,10.9,183.0,280.75,230.44
2018,5,19,18,15,329.5,71.0,4.15,10.65,139.0,214.08,171.6
2018,5,19,18,30,251.0,58.0,4.1,10.4,95.0,155.96,119.92
2018,5,19,18,45,161.0,41.0,4.05,10.15,61.5,95.13,66.21
2018,5,19,19,0,71.0,24.0,4.0,9.9,28.0,43.97,2.82
2018,5,19,19,15,35.5,12.0,3.95,9.8,14.0,16.82,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,5.5,2.5,4.45,9.1,2.5,0.0,0.0
2018,5,20,5,0,11.0,5.0,4.4,9.1,5.0,4.77,0.0
2018,5,20,5,15,74.5,19.0,4.4,9.25,25.5,15.81,0.0
2018,5,20,5,30,138.0,33.0,4.4,9.4,46.0,25.84,15.55
2018,5,20,5,45,198.0,46.5,4.45,9.55,77.0,35.7,25.96
2018,5,20,6,0,258.0,60.0,4.5,9.7,108.0,45.14,35.01
2018,5,20,6,15,297.0,75.5,4.5,9.85,146.5,55.64,44.81
2018,5,20,6,30,336.0,91.0,4.5,10.0,185.0,65.63,53.96
2018,5,20,6,45,358.5,108.0,4.5,10.2,226.5,76.17,63.38
2018,5,20,7,0,381.0,125.0,4.5,10.4,268.0,98.42,72.07
2018,5,20,7,15,475.5,126.5,4.45,10.6,331.0,133.5,89.43
2018,5,20,7,30,570.0,128.0,4.4,10.8,394.0,179.02,120.81
2018,5,20,7,45,630.0,128.0,4.35,11.05,452.5,226.84,159.77
2018,5,20,8,0,690.0,128.0,4.3,11.3,511.0,281.53,206.82
2018,5,20,8,15,728.0,127.5,4.3,11.7,563.0,335.33,254.59
2018,5,20,8,30,766.0,127.0,4.3,12.1,615.0,396.46,307.91
2018,5,20,8,45,782.5,129.5,4.3,12.5,658.0,450.11,354.62
2018,5,20,9,0,799.0,132.0,4.3,12.9,701.0,504.56,400.69
2018,5,20,9,15,821.5,129.5,4.3,13.3,742.5,558.27,444.94
2018,5,20,9,30,844.0,127.0,4.3,13.7,784.0,612.77,488.56
2018,5,20,9,45,866.5,121.0,4.25,14.05,820.5,665.16,529.37
2018,5,20,10,0,889.0,115.0,4.2,14.4,857.0,716.42,568.28
2018,5,20,10,15,852.5,142.0,4.25,14.65,872.5,756.01,597.05
2018,5,20,10,30,816.0,169.0,4.3,14.9,888.0,790.59,621.09
2018,5,20,10,45,787.5,194.0,4.35,15.15,901.0,824.7,644.65
2018,5,20,11,0,759.0,219.0,4.4,15.4,914.0,857.59,667.21
2018,5,20,11,15,833.5,172.5,4.4,15.45,946.0,903.36,698.95
2018,5,20,11,30,908.0,126.0,4.4,15.5,978.0,946.92,728.76
2018,5,20,11,45,893.5,138.0,4.45,15.55,980.5,969.65,744.34
2018,5,20,12,0,879.0,150.0,4.5,15.6,983.0,988.74,757.59
2018,5,20,12,15,836.5,177.0,4.55,15.5,969.0,1000.82,766.55
2018,5,20,12,30,794.0,204.0,4.6,15.4,955.0,1000.78,767.28
2018,5,20,12,45,819.5,185.5,4.65,15.35,954.5,1019.45,781.03
2018,5,20,13,0,845.0,167.0,4.7,15.3,954.0,1034.78,792.44
2018,5,20,13,15,757.5,221.0,4.75,15.25,917.0,1013.97,778.99
2018,5,20,13,30,670.0,275.0,4.8,15.2,880.0,983.48,758.37
2018,5,20,13,45,680.0,259.5,4.85,15.15,860.5,977.56,756.25
2018,5,20,14,0,690.0,244.0,4.9,15.1,841.0,968.36,751.26
2018,5,20,14,15,741.5,205.5,4.95,15.05,827.0,972.41,755.69
2018,5,20,14,30,793.0,167.0,5.0,15.0,813.0,965.37,752.32
2018,5,20,14,45,800.0,153.0,5.0,14.9,780.5,943.33,738.2
2018,5,20,15,0,807.0,139.0,5.0,14.8,748.0,917.73,721.61
2018,5,20,15,15,787.0,137.5,5.0,14.8,704.5,877.85,694.37
2018,5,20,15,30,767.0,136.0,5.0,14.8,661.0,836.22,665.7
2018,5,20,15,45,746.5,131.0,5.05,14.55,614.0,792.68,636.21
2018,5,20,16,0,726.0,126.0,5.1,14.3,567.0,744.2,602.53
2018,5,20,16,15,714.0,119.0,5.1,14.05,523.0,699.18,570.75
2018,5,20,16,30,702.0,112.0,5.1,13.8,479.0,652.98,537.17
2018,5,20,16,45,673.5,107.0,5.1,13.55,430.5,596.84,493.92
2018,5,20,17,0,645.0,102.0,5.1,13.3,382.0,541.48,450.19
2018,5,20,17,15,604.5,96.0,5.1,12.9,332.0,479.03,399.68
2018,5,20,17,30,564.0,90.0,5.1,12.5,282.0,419.18,349.81
2018,5,20,17,45,508.0,82.0,5.05,12.15,233.5,352.59,292.82
2018,5,20,18,0,452.0,74.0,5.0,11.8,185.0,288.6,236.66
2018,5,20,18,15,372.0,63.5,4.95,11.45,141.0,221.71,177.37
2018,5,20,18,30,292.0,53.0,4.9,11.1,97.0,163.5,125.31
2018,5,20,18,45,192.0,38.5,4.8,10.8,63.0,104.54,73.13
2018,5,20,19,0,92.0,24.0,4.7,10.5,29.0,48.45,8.08
2018,5,20,19,15,46.0,12.0,4.65,10.35,14.5,18.45,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.5,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.6,7.0,6.67,0.0
2018,5,21,5,15,117.0,21.0,3.25,9.15,30.5,16.77,0.0
2018,5,21,5,30,209.0,35.0,3.2,9.7,54.0,27.5,17.1
2018,5,21,5,45,303.0,45.5,3.15,10.3,92.0,34.98,25.3
2018,5,21,6,0,397.0,56.0,3.1,10.9,130.0,43.09,33.04
2018,5,21,6,15,471.5,65.0,3.05,11.35,179.0,48.16,37.86
2018,5,21,6,30,546.0,74.0,3.0,11.8,228.0,52.98,42.23
2018,5,21,6,45,595.5,79.5,2.9,12.25,278.0,54.59,43.58
2018,5,21,7,0,645.0,85.0,2.8,12.7,328.0,75.26,46.48
2018,5,21,7,15,678.5,90.0,2.8,13.3,378.5,122.13,70.66
2018,5,21,7,30,712.0,95.0,2.8,13.9,429.0,173.03,107.97
2018,5,21,7,45,737.0,99.5,2.75,14.45,478.5,225.64,152.12
2018,5,21,8,0,762.0,104.0,2.7,15.0,528.0,284.88,203.63
2018,5,21,8,15,781.0,107.5,2.75,15.45,575.0,339.44,251.92
2018,5,21,8,30,800.0,111.0,2.8,15.9,622.0,395.52,300.73
2018,5,21,8,45,814.0,114.5,2.8,16.3,665.5,450.72,347.68
2018,5,21,9,0,828.0,118.0,2.8,16.7,709.0,506.39,393.55
2018,5,21,9,15,844.0,118.5,2.85,16.95,749.0,560.66,437.35
2018,5,21,9,30,860.0,119.0,2.9,17.2,789.0,616.44,480.99
2018,5,21,9,45,874.0,117.5,3.0,17.4,823.5,666.94,519.97
2018,5,21,10,0,888.0,116.0,3.1,17.6,858.0,716.73,557.55
2018,5,21,10,15,893.5,118.0,3.2,17.75,885.5,762.58,590.5
2018,5,21,10,30,899.0,120.0,3.3,17.9,913.0,806.59,620.9
2018,5,21,10,45,902.0,122.5,3.35,18.0,933.5,847.0,648.4
2018,5,21,11,0,905.0,125.0,3.4,18.1,954.0,885.01,674.06
2018,5,21,11,15,906.5,126.0,3.5,18.15,967.0,917.77,696.41
2018,5,21,11,30,908.0,127.0,3.6,18.2,980.0,947.73,716.86
2018,5,21,11,45,907.5,128.5,3.7,18.2,985.5,973.42,734.55
2018,5,21,12,0,907.0,130.0,3.8,18.2,991.0,996.02,750.21
2018,5,21,12,15,907.5,129.0,3.9,18.2,989.5,1013.98,762.84
2018,5,21,12,30,908.0,128.0,4.0,18.2,988.0,1028.68,773.39
2018,5,21,12,45,906.5,128.0,4.05,18.15,979.5,1039.04,780.96
2018,5,21,13,0,905.0,128.0,4.1,18.1,971.0,1045.97,786.37
2018,5,21,13,15,901.0,127.0,4.15,17.95,954.5,1045.89,787.52
2018,5,21,13,30,897.0,126.0,4.2,17.8,938.0,1042.32,786.48
2018,5,21,13,45,890.5,125.0,4.3,17.7,914.0,1032.77,781.69
2018,5,21,14,0,884.0,124.0,4.4,17.6,890.0,1019.84,774.83
2018,5,21,14,15,876.5,122.5,4.4,17.4,860.0,1002.12,764.37
2018,5,21,14,30,869.0,121.0,4.4,17.2,830.0,981.25,751.81
2018,5,21,14,45,859.5,118.5,4.45,17.0,794.5,954.39,735.53
2018,5,21,15,0,850.0,116.0,4.5,16.8,759.0,924.75,717.23
2018,5,21,15,15,837.0,113.5,4.5,16.8,718.0,896.54,698.9
2018,5,21,15,30,824.0,111.0,4.5,16.8,677.0,858.59,673.49
2018,5,21,15,45,807.5,108.0,4.45,16.25,632.0,815.11,644.95
2018,5,21,16,0,791.0,105.0,4.4,15.7,587.0,770.09,614.89
2018,5,21,16,15,770.0,101.5,4.35,15.3,539.0,719.8,580.05
2018,5,21,16,30,749.0,98.0,4.3,14.9,491.0,668.87,544.14
2018,5,21,16,45,720.5,93.5,4.3,14.55,441.0,613.71,503.21
2018,5,21,17,0,692.0,89.0,4.3,14.2,391.0,556.93,459.26
2018,5,21,17,15,653.5,84.0,4.25,13.7,340.5,494.72,409.68
2018,5,21,17,30,615.0,79.0,4.2,13.2,290.0,434.86,360.43
2018,5,21,17,45,562.0,72.5,4.1,12.75,241.0,368.97,304.55
2018,5,21,18,0,509.0,66.0,4.0,12.3,192.0,307.65,250.9
2018,5,21,18,15,432.0,57.0,3.95,11.9,147.0,239.52,190.74
2018,5,21,18,30,355.0,48.0,3.9,11.5,102.0,179.36,136.84
2018,5,21,18,45,245.5,36.0,3.8,11.1,67.0,115.7,80.78
2018,5,21,19,0,136.0,24.0,3.7,10.7,32.0,60.64,15.77
2018,5,21,19,15,68.0,12.0,3.6,10.55,16.0,21.88,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,16.0,3.5,2.45,9.05,3.5,0.0,0.0
2018,5,22,5,0,32.0,7.0,2.4,9.1,7.0,6.67,0.0
2018,5,22,5,15,110.0,18.0,2.4,9.4,27.0,14.24,0.0
2018,5,22,5,30,188.0,29.0,2.4,9.7,47.0,22.54,13.15
2018,5,22,5,45,309.0,42.0,2.4,9.95,91.5,32.82,23.47
2018,5,22,6,0,430.0,55.0,2.4,10.2,136.0,42.1,32.28
2018,5,22,6,15,448.0,66.5,2.35,10.6,173.0,49.33,39.04
2018,5,22,6,30,466.0,78.0,2.3,11.0,210.0,56.09,45.18
2018,5,22,6,45,536.5,83.0,2.25,11.45,264.0,57.14,46.02
2018,5,22,7,0,607.0,88.0,2.2,11.9,318.0,77.06,48.56
2018,5,22,7,15,663.0,89.5,2.2,12.2,373.5,120.91,70.41
2018,5,22,7,30,719.0,91.0,2.2,12.5,429.0,171.39,106.77
2018,5,22,7,45,719.0,99.5,2.15,12.85,469.0,222.43,150.95
2018,5,22,8,0,719.0,108.0,2.1,13.2,509.0,273.34,196.75
2018,5,22,8,15,709.5,122.5,2.1,13.5,547.0,325.93,244.07
2018,5,22,8,30,700.0,137.0,2.1,13.8,585.0,377.15,289.14
2018,5,22,8,45,758.0,127.5,2.1,14.1,643.0,438.33,340.01
2018,5,22,9,0,816.0,118.0,2.1,14.4,701.0,500.79,390.89
2018,5,22,9,15,837.0,116.5,2.1,14.55,743.0,555.28,434.78
2018,5,22,9,30,858.0,115.0,2.1,14.7,785.0,611.88,478.96
2018,5,22,9,45,867.0,117.0,2.1,14.9,818.5,662.13,517.09
2018,5,22,10,0,876.0,119.0,2.1,15.1,852.0,711.3,553.4
2018,5,22,10,15,882.5,120.5,2.15,15.15,879.5,756.88,586.06
2018,5,22,10,30,889.0,122.0,2.2,15.2,907.0,800.71,616.11
2018,5,22,10,45,894.0,122.5,2.2,15.3,927.5,840.48,642.55
2018,5,22,11,0,899.0,123.0,2.2,15.4,948.0,877.99,667.22
2018,5,22,11,15,902.0,123.5,2.25,15.45,961.5,911.34,689.48
2018,5,22,11,30,905.0,124.0,2.3,15.5,975.0,942.01,709.9
2018,5,22,11,45,907.0,124.0,2.3,15.55,981.5,968.45,726.96
2018,5,22,12,0,909.0,124.0,2.3,15.6,988.0,991.91,742.05
2018,5,22,12,15,907.5,124.5,2.35,15.5,986.0,1009.37,754.19
2018,5,22,12,30,906.0,125.0,2.4,15.4,984.0,1023.53,764.31
2018,5,22,12,45,902.5,126.0,2.4,15.35,975.0,1032.85,770.67
2018,5,22,13,0,899.0,127.0,2.4,15.3,966.0,1038.74,774.93
2018,5,22,13,15,896.0,126.0,2.4,15.2,950.0,1039.66,776.22
2018,5,22,13,30,893.0,125.0,2.4,15.1,934.0,1037.1,775.4
2018,5,22,13,45,889.0,122.5,2.4,14.95,911.0,1028.52,770.9
2018,5,22,14,0,885.0,120.0,2.4,14.8,888.0,1016.52,764.29
2018,5,22,14,15,878.0,118.5,2.45,14.65,858.5,999.27,754.83
2018,5,22,14,30,871.0,117.0,2.5,14.5,829.0,978.86,743.29
2018,5,22,14,45,862.0,114.5,2.5,14.35,793.5,952.44,727.17
2018,5,22,15,0,853.0,112.0,2.5,14.2,758.0,923.21,709.13
2018,5,22,15,15,840.5,109.5,2.5,14.2,717.5,888.19,686.59
2018,5,22,15,30,828.0,107.0,2.5,14.2,677.0,857.66,667.1
2018,5,22,15,45,813.5,104.0,2.5,13.85,633.0,815.78,640.17
2018,5,22,16,0,799.0,101.0,2.5,13.5,589.0,772.23,611.72
2018,5,22,16,15,780.0,97.5,2.5,13.25,542.0,723.22,578.56
2018,5,22,16,30,761.0,94.0,2.5,13.0,495.0,673.42,544.18
2018,5,22,16,45,734.5,89.5,2.5,12.75,445.0,616.84,503.1
2018,5,22,17,0,708.0,85.0,2.5,12.5,395.0,562.8,461.81
2018,5,22,17,15,671.5,80.0,2.5,12.2,344.5,501.07,413.18
2018,5,22,17,30,635.0,75.0,2.5,11.9,294.0,441.48,364.63
2018,5,22,17,45,585.0,68.5,2.5,11.55,245.0,376.08,309.76
2018,5,22,18,0,535.0,62.0,2.5,11.2,196.0,314.97,256.63
2018,5,22,18,15,455.0,55.0,2.45,10.9,151.0,246.51,196.33
2018,5,22,18,30,375.0,48.0,2.4,10.6,106.0,186.19,142.32
2018,5,22,18,45,257.5,36.0,2.35,10.3,69.5,118.95,83.57
2018,5,22,19,0,140.0,24.0,2.3,10.0,33.0,61.86,20.07
2018,5,22,19,15,73.0,13.0,2.2,9.9,17.5,23.67,0.0
2018,5,22,19,30,6.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.95,0.0
2018,5,23,5,15,0.0,3.5,1.4,9.9,3.5,3.24,0.0
2018,5,23,5,30,0.0,6.0,1.4,10.1,6.0,5.55,0.0
2018,5,23,5,45,0.0,9.5,1.45,10.3,9.5,8.79,2.17
2018,5,23,6,0,0.0,13.0,1.5,10.5,13.0,12.04,5.23
2018,5,23,6,15,0.0,17.5,1.5,10.65,17.5,16.21,9.11
2018,5,23,6,30,0.0,22.0,1.5,10.8,22.0,20.4,12.95
2018,5,23,6,45,0.0,36.5,1.55,10.95,36.5,33.88,25.16
2018,5,23,7,0,0.0,51.0,1.6,11.1,51.0,47.4,35.38
2018,5,23,7,15,0.0,62.0,1.6,11.2,62.0,57.66,44.02
2018,5,23,7,30,0.0,73.0,1.6,11.3,73.0,67.94,52.58
2018,5,23,7,45,0.0,91.5,1.65,11.4,91.5,85.05,66.79
2018,5,23,8,0,0.0,110.0,1.7,11.5,110.0,101.76,80.49
2018,5,23,8,15,0.0,116.5,1.7,11.65,116.5,107.83,85.19
2018,5,23,8,30,0.0,123.0,1.7,11.8,123.0,113.9,89.9
2018,5,23,8,45,1.0,139.0,1.75,11.95,139.5,129.0,101.99
2018,5,23,9,0,2.0,155.0,1.8,12.1,156.0,144.27,114.13
2018,5,23,9,15,3.5,163.0,1.8,12.1,165.5,152.75,120.76
2018,5,23,9,30,5.0,171.0,1.8,12.1,175.0,161.4,127.54
2018,5,23,9,45,5.0,166.5,1.85,12.15,170.5,157.82,124.41
2018,5,23,10,0,5.0,162.0,1.9,12.2,166.0,154.15,121.28
2018,5,23,10,15,3.5,147.5,1.9,12.15,150.5,140.06,109.74
2018,5,23,10,30,2.0,133.0,1.9,12.1,135.0,125.72,98.01
2018,5,23,10,45,3.0,141.5,1.9,12.05,144.5,134.65,105.24
2018,5,23,11,0,4.0,150.0,1.9,12.0,154.0,143.69,112.49
2018,5,23,11,15,4.0,148.0,1.85,12.1,152.0,142.1,111.07
2018,5,23,11,30,4.0,146.0,1.8,12.2,150.0,140.48,109.67
2018,5,23,11,45,5.0,151.5,1.8,12.3,156.5,146.84,114.76
2018,5,23,12,0,6.0,157.0,1.8,12.4,163.0,153.24,119.87
2018,5,23,12,15,7.0,165.5,1.8,12.55,172.5,162.52,127.26
2018,5,23,12,30,8.0,174.0,1.8,12.7,182.0,171.83,134.66
2018,5,23,12,45,7.5,170.0,1.8,12.85,177.5,167.73,131.32
2018,5,23,13,0,7.0,166.0,1.8,13.0,173.0,163.56,127.97
2018,5,23,13,15,6.5,167.0,1.85,13.1,173.0,164.12,128.45
2018,5,23,13,30,6.0,168.0,1.9,13.2,173.0,164.64,128.9
2018,5,23,13,45,6.5,173.5,1.95,13.25,179.0,170.47,133.7
2018,5,23,14,0,7.0,179.0,2.0,13.3,185.0,176.31,138.51
2018,5,23,14,15,6.5,179.5,2.1,13.25,185.0,176.31,138.71
2018,5,23,14,30,6.0,180.0,2.2,13.2,185.0,176.33,138.97
2018,5,23,14,45,6.0,180.0,2.3,13.1,185.0,176.36,139.31
2018,5,23,15,0,6.0,180.0,2.4,13.0,185.0,176.4,139.69
2018,5,23,15,15,9.0,193.5,2.4,13.0,200.0,192.54,153.12
2018,5,23,15,30,12.0,207.0,2.4,13.0,215.0,208.8,166.64
2018,5,23,15,45,27.0,218.5,2.45,12.65,235.5,242.53,194.95
2018,5,23,16,0,42.0,230.0,2.5,12.3,256.0,267.3,216.02
2018,5,23,16,15,52.0,221.5,2.5,12.05,251.0,265.64,215.73
2018,5,23,16,30,62.0,213.0,2.5,11.8,246.0,263.22,214.86
2018,5,23,16,45,80.5,193.5,2.5,11.55,232.0,253.43,208.21
2018,5,23,17,0,99.0,174.0,2.5,11.3,218.0,250.32,206.73
2018,5,23,17,15,143.5,152.0,2.45,11.0,206.5,248.51,206.48
2018,5,23,17,30,188.0,130.0,2.4,10.7,195.0,249.56,207.8
2018,5,23,17,45,206.0,110.0,2.3,10.4,170.5,226.7,188.17
2018,5,23,18,0,224.0,90.0,2.2,10.1,146.0,201.56,165.62
2018,5,23,18,15,178.5,72.5,2.15,9.85,111.0,152.95,122.87
2018,5,23,18,30,133.0,55.0,2.1,9.6,76.0,109.16,84.17
2018,5,23,18,45,87.0,38.5,2.0,9.35,50.5,71.42,50.64
2018,5,23,19,0,41.0,22.0,1.9,9.1,25.0,33.05,10.68
2018,5,23,19,15,26.0,12.0,1.9,9.05,13.5,15.49,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,8.95,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
