Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.5,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,1.0,2.0,1.1,8.1,2.0,1.91,0.0
2018,5,24,5,15,0.5,7.5,1.1,8.4,7.5,6.94,0.0
2018,5,24,5,30,0.0,13.0,1.1,8.7,13.0,12.04,4.57
2018,5,24,5,45,7.5,21.5,1.1,9.05,23.0,20.22,12.44
2018,5,24,6,0,15.0,30.0,1.1,9.4,33.0,28.25,19.98
2018,5,24,6,15,21.0,57.0,1.1,9.65,62.5,51.33,41.06
2018,5,24,6,30,27.0,84.0,1.1,9.9,92.0,72.99,60.62
2018,5,24,6,45,20.0,102.5,1.15,10.1,109.0,87.67,73.64
2018,5,24,7,0,13.0,121.0,1.2,10.3,126.0,107.61,86.6
2018,5,24,7,15,8.5,130.5,1.2,10.55,134.0,117.48,94.43
2018,5,24,7,30,4.0,140.0,1.2,10.8,142.0,126.65,101.82
2018,5,24,7,45,3.0,131.0,1.25,11.0,132.5,120.2,96.06
2018,5,24,8,0,2.0,122.0,1.3,11.2,123.0,112.89,89.68
2018,5,24,8,15,3.0,123.0,1.3,11.45,125.0,114.59,90.72
2018,5,24,8,30,4.0,124.0,1.3,11.7,127.0,116.31,91.79
2018,5,24,8,45,4.0,134.5,1.35,11.9,137.5,126.23,99.65
2018,5,24,9,0,4.0,145.0,1.4,12.1,148.0,136.2,107.47
2018,5,24,9,15,6.0,172.0,1.4,12.35,176.5,162.25,128.23
2018,5,24,9,30,8.0,199.0,1.4,12.6,205.0,188.62,148.97
2018,5,24,9,45,10.5,218.0,1.4,12.85,226.5,208.39,164.25
2018,5,24,10,0,13.0,237.0,1.4,13.1,248.0,228.51,179.7
2018,5,24,10,15,12.5,238.0,1.4,13.3,249.0,230.22,180.61
2018,5,24,10,30,12.0,239.0,1.4,13.5,250.0,231.82,181.53
2018,5,24,10,45,12.0,236.5,1.45,13.7,247.5,230.47,180.24
2018,5,24,11,0,12.0,234.0,1.5,13.9,245.0,229.03,178.92
2018,5,24,11,15,14.0,242.5,1.5,14.05,255.5,239.6,187.04
2018,5,24,11,30,16.0,251.0,1.5,14.2,266.0,250.31,195.2
2018,5,24,11,45,48.0,309.0,1.55,14.3,354.5,341.56,266.19
2018,5,24,12,0,80.0,367.0,1.6,14.4,443.0,431.49,334.04
2018,5,24,12,15,132.0,419.5,1.65,14.35,545.0,546.18,419.07
2018,5,24,12,30,184.0,472.0,1.7,14.3,647.0,655.49,497.69
2018,5,24,12,45,166.5,472.5,1.75,14.3,629.5,644.23,488.69
2018,5,24,13,0,149.0,473.0,1.8,14.3,612.0,631.8,479.92
2018,5,24,13,15,124.5,457.0,1.85,14.1,572.0,594.23,453.46
2018,5,24,13,30,100.0,441.0,1.9,13.9,532.0,543.64,417.49
2018,5,24,13,45,75.5,412.0,1.95,13.75,479.5,490.25,378.83
2018,5,24,14,0,51.0,383.0,2.0,13.6,427.0,436.49,339.18
2018,5,24,14,15,42.0,354.0,2.0,13.35,389.5,397.99,311.01
2018,5,24,14,30,33.0,325.0,2.0,13.1,352.0,359.34,282.25
2018,5,24,14,45,24.5,286.5,2.0,12.9,306.0,311.13,245.67
2018,5,24,15,0,16.0,248.0,2.0,12.7,260.0,253.18,200.83
2018,5,24,15,15,16.0,240.5,2.0,12.7,252.0,245.85,195.66
2018,5,24,15,30,16.0,233.0,2.0,12.7,244.0,238.5,190.31
2018,5,24,15,45,12.0,209.0,2.0,12.25,217.0,211.01,168.95
2018,5,24,16,0,8.0,185.0,2.0,11.8,190.0,183.75,147.54
2018,5,24,16,15,11.5,170.5,2.0,11.6,177.0,172.14,138.81
2018,5,24,16,30,15.0,156.0,2.0,11.4,164.0,160.23,129.68
2018,5,24,16,45,25.0,142.0,1.95,11.2,153.5,158.91,129.41
2018,5,24,17,0,35.0,128.0,1.9,11.0,143.0,150.12,122.78
2018,5,24,17,15,167.0,123.0,1.9,10.8,182.5,237.6,198.17
2018,5,24,17,30,299.0,118.0,1.9,10.6,222.0,295.79,246.61
2018,5,24,17,45,324.0,99.0,1.85,10.45,195.5,279.68,231.75
2018,5,24,18,0,349.0,80.0,1.8,10.3,169.0,251.72,206.24
2018,5,24,18,15,290.0,68.5,1.75,10.15,131.5,197.1,158.05
2018,5,24,18,30,231.0,57.0,1.7,10.0,94.0,148.85,115.01
2018,5,24,18,45,153.0,42.5,1.65,9.85,63.5,94.18,67.32
2018,5,24,19,0,75.0,28.0,1.6,9.7,33.0,50.6,21.16
2018,5,24,19,15,38.0,14.5,1.55,9.6,17.0,19.78,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,1.05,9.75,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,1.0,9.8,2.0,1.91,0.0
2018,5,25,5,15,1.0,6.0,1.05,9.95,6.0,5.55,0.0
2018,5,25,5,30,1.0,10.0,1.1,10.1,10.0,9.26,2.2
2018,5,25,5,45,16.5,17.5,1.1,10.2,20.5,16.03,8.65
2018,5,25,6,0,32.0,25.0,1.1,10.3,31.0,22.59,14.8
2018,5,25,6,15,17.0,43.0,1.1,10.45,46.5,39.86,30.59
2018,5,25,6,30,2.0,61.0,1.1,10.6,62.0,56.62,45.76
2018,5,25,6,45,2.0,74.5,1.1,10.7,75.5,68.64,56.49
2018,5,25,7,0,2.0,88.0,1.1,10.8,89.0,80.74,63.9
2018,5,25,7,15,2.0,81.5,1.05,10.9,82.5,75.88,59.48
2018,5,25,7,30,2.0,75.0,1.0,11.0,76.0,70.11,54.35
2018,5,25,7,45,17.5,81.0,1.0,11.1,91.0,77.77,59.98
2018,5,25,8,0,33.0,87.0,1.0,11.2,106.0,88.43,68.33
2018,5,25,8,15,24.0,108.5,1.0,11.25,123.0,106.71,83.79
2018,5,25,8,30,15.0,130.0,1.0,11.3,140.0,124.06,98.13
2018,5,25,8,45,11.0,162.0,1.0,11.4,169.5,153.94,122.31
2018,5,25,9,0,7.0,194.0,1.0,11.5,199.0,181.69,144.29
2018,5,25,9,15,10.0,213.5,1.0,11.5,221.0,201.77,159.98
2018,5,25,9,30,13.0,233.0,1.0,11.5,243.0,222.28,175.92
2018,5,25,9,45,11.0,219.0,1.0,11.55,228.0,209.61,165.51
2018,5,25,10,0,9.0,205.0,1.0,11.6,213.0,196.44,154.86
2018,5,25,10,15,10.5,216.5,1.05,11.65,226.0,208.94,164.68
2018,5,25,10,30,12.0,228.0,1.1,11.7,239.0,221.61,174.51
2018,5,25,10,45,14.5,257.5,1.1,11.75,271.0,252.02,198.12
2018,5,25,11,0,17.0,287.0,1.1,11.8,303.0,282.83,221.7
2018,5,25,11,15,16.0,276.5,1.1,11.85,291.5,273.32,214.03
2018,5,25,11,30,15.0,266.0,1.1,11.9,280.0,263.57,206.41
2018,5,25,11,45,12.0,238.5,1.15,11.95,250.0,235.61,184.64
2018,5,25,12,0,9.0,211.0,1.2,12.0,220.0,207.27,162.47
2018,5,25,12,15,7.5,185.5,1.25,12.0,193.0,181.99,142.62
2018,5,25,12,30,6.0,160.0,1.3,12.0,166.0,156.53,122.43
2018,5,25,12,45,7.0,169.5,1.35,11.95,176.0,166.75,130.8
2018,5,25,13,0,8.0,179.0,1.4,11.9,186.0,176.99,139.09
2018,5,25,13,15,8.0,182.5,1.45,11.85,189.5,180.48,141.97
2018,5,25,13,30,8.0,186.0,1.5,11.8,193.0,183.94,144.89
2018,5,25,13,45,149.0,189.0,1.55,11.75,319.0,351.99,283.28
2018,5,25,14,0,290.0,192.0,1.6,11.7,445.0,507.92,405.79
2018,5,25,14,15,455.5,176.0,1.65,11.6,557.5,657.89,520.24
2018,5,25,14,30,621.0,160.0,1.7,11.5,670.0,795.33,619.56
2018,5,25,14,45,543.5,169.0,1.75,11.45,601.5,721.12,566.7
2018,5,25,15,0,466.0,178.0,1.8,11.4,533.0,647.79,514.27
2018,5,25,15,15,267.0,220.5,1.8,11.4,421.5,483.59,387.82
2018,5,25,15,30,68.0,263.0,1.8,11.4,310.0,325.67,260.84
2018,5,25,15,45,107.5,248.0,1.9,11.3,317.0,353.15,285.47
2018,5,25,16,0,147.0,233.0,2.0,11.2,324.0,365.98,297.68
2018,5,25,16,15,149.5,210.0,2.05,11.1,296.0,338.09,276.62
2018,5,25,16,30,152.0,187.0,2.1,11.0,268.0,309.49,254.82
2018,5,25,16,45,189.0,182.5,2.15,10.9,273.0,324.45,268.37
2018,5,25,17,0,226.0,178.0,2.2,10.8,278.0,344.88,285.69
2018,5,25,17,15,205.5,156.5,2.2,10.7,239.0,290.2,241.2
2018,5,25,17,30,185.0,135.0,2.2,10.6,200.0,246.03,204.64
2018,5,25,17,45,217.0,112.0,2.2,10.45,176.5,234.41,194.56
2018,5,25,18,0,249.0,89.0,2.2,10.3,153.0,211.37,173.69
2018,5,25,18,15,212.0,72.0,2.15,10.25,118.0,165.13,132.65
2018,5,25,18,30,175.0,55.0,2.1,10.2,83.0,122.73,94.65
2018,5,25,18,45,131.5,40.0,2.05,10.1,57.0,85.05,60.72
2018,5,25,19,0,88.0,25.0,2.0,10.0,31.0,49.65,22.04
2018,5,25,19,15,47.5,13.5,2.05,9.95,16.5,20.36,0.0
2018,5,25,19,30,7.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,9.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,3.5,3.85,8.85,4.0,0.0,0.0
2018,5,26,5,0,38.0,7.0,3.9,8.9,8.0,6.67,0.0
2018,5,26,5,15,112.0,18.5,3.95,9.15,28.5,14.55,0.0
2018,5,26,5,30,186.0,30.0,4.0,9.4,49.0,23.23,14.1
2018,5,26,5,45,175.5,39.5,4.05,9.6,65.0,29.87,20.96
2018,5,26,6,0,165.0,49.0,4.1,9.8,81.0,39.6,30.12
2018,5,26,6,15,105.0,73.0,4.05,10.15,95.5,60.84,49.5
2018,5,26,6,30,45.0,97.0,4.0,10.5,110.0,82.45,68.97
2018,5,26,6,45,96.0,125.5,3.95,10.85,160.0,98.72,83.35
2018,5,26,7,0,147.0,154.0,3.9,11.2,210.0,124.97,98.25
2018,5,26,7,15,173.5,175.0,3.85,11.7,250.5,155.19,119.09
2018,5,26,7,30,200.0,196.0,3.8,12.2,291.0,188.78,144.45
2018,5,26,7,45,223.0,218.0,3.7,12.75,334.5,225.72,173.77
2018,5,26,8,0,246.0,240.0,3.6,13.3,378.0,260.69,202.04
2018,5,26,8,15,408.0,213.0,3.55,13.75,465.5,305.39,235.41
2018,5,26,8,30,570.0,186.0,3.5,14.2,553.0,370.73,287.18
2018,5,26,8,45,566.0,203.5,3.4,14.6,589.0,418.27,327.07
2018,5,26,9,0,562.0,221.0,3.3,15.0,625.0,464.96,365.05
2018,5,26,9,15,451.5,283.5,3.25,15.35,619.0,491.98,386.1
2018,5,26,9,30,341.0,346.0,3.2,15.7,613.0,509.13,397.99
2018,5,26,9,45,312.5,369.0,3.15,16.0,622.0,531.92,414.43
2018,5,26,10,0,284.0,392.0,3.1,16.3,631.0,551.8,428.12
2018,5,26,10,15,246.5,415.0,3.1,16.5,627.0,562.37,434.69
2018,5,26,10,30,209.0,438.0,3.1,16.7,623.0,568.56,437.8
2018,5,26,10,45,356.0,375.5,3.05,16.95,699.5,643.6,495.97
2018,5,26,11,0,503.0,313.0,3.0,17.2,776.0,729.12,560.22
2018,5,26,11,15,363.0,375.5,3.1,17.25,712.0,682.44,522.83
2018,5,26,11,30,223.0,438.0,3.2,17.3,648.0,626.24,478.6
2018,5,26,11,45,217.5,447.5,3.25,17.4,653.5,640.02,488.56
2018,5,26,12,0,212.0,457.0,3.3,17.5,659.0,652.87,497.42
2018,5,26,12,15,492.0,326.0,3.45,17.5,794.5,817.33,623.99
2018,5,26,12,30,772.0,195.0,3.6,17.5,930.0,968.72,733.49
2018,5,26,12,45,849.0,157.0,3.7,17.5,958.5,1009.16,760.59
2018,5,26,13,0,926.0,119.0,3.8,17.5,987.0,1056.91,793.45
2018,5,26,13,15,921.5,119.0,3.9,17.4,970.5,1057.43,794.89
2018,5,26,13,30,917.0,119.0,4.0,17.3,954.0,1054.42,794.47
2018,5,26,13,45,910.5,119.0,4.1,17.2,930.5,1045.9,790.45
2018,5,26,14,0,904.0,119.0,4.2,17.1,907.0,1033.97,784.23
2018,5,26,14,15,868.5,132.5,4.25,16.95,869.0,1004.38,765.8
2018,5,26,14,30,833.0,146.0,4.3,16.8,831.0,981.43,752.01
2018,5,26,14,45,832.5,138.0,4.4,16.65,798.0,957.91,738.26
2018,5,26,15,0,832.0,130.0,4.5,16.5,765.0,931.21,722.29
2018,5,26,15,15,837.5,120.0,4.5,16.5,730.0,904.63,705.11
2018,5,26,15,30,843.0,110.0,4.5,16.5,695.0,874.68,685.46
2018,5,26,15,45,824.5,107.0,4.55,16.1,648.5,829.13,655.74
2018,5,26,16,0,806.0,104.0,4.6,15.7,602.0,782.13,624.52
2018,5,26,16,15,789.0,100.5,4.6,15.4,555.5,734.58,591.79
2018,5,26,16,30,772.0,97.0,4.6,15.1,509.0,686.03,557.73
2018,5,26,16,45,744.0,93.0,4.55,14.85,458.5,628.64,515.08
2018,5,26,17,0,716.0,89.0,4.5,14.6,408.0,574.02,472.52
2018,5,26,17,15,678.5,84.5,4.45,14.2,357.0,511.95,423.09
2018,5,26,17,30,641.0,80.0,4.4,13.8,306.0,452.06,373.91
2018,5,26,17,45,588.5,74.0,4.4,13.4,256.0,385.64,317.97
2018,5,26,18,0,536.0,68.0,4.4,13.0,206.0,323.65,264.04
2018,5,26,18,15,461.5,60.0,4.25,12.6,160.5,255.87,204.2
2018,5,26,18,30,387.0,52.0,4.1,12.2,115.0,195.59,150.15
2018,5,26,18,45,279.5,40.5,4.0,11.8,78.0,130.7,93.39
2018,5,26,19,0,172.0,29.0,3.9,11.4,41.0,76.17,37.69
2018,5,26,19,15,89.5,15.5,3.8,11.15,21.5,29.0,0.0
2018,5,26,19,30,7.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.7,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,27,4,45,27.5,4.5,1.95,10.1,5.0,0.0,0.0
2018,5,27,5,0,55.0,9.0,1.9,10.4,10.0,8.58,0.0
2018,5,27,5,15,62.0,19.0,1.8,11.0,23.0,15.91,0.0
2018,5,27,5,30,69.0,29.0,1.7,11.6,36.0,23.99,14.69
2018,5,27,5,45,79.0,45.5,1.65,12.25,58.0,38.81,28.64
2018,5,27,6,0,89.0,62.0,1.6,12.9,80.0,51.96,40.75
2018,5,27,6,15,322.5,66.0,1.55,13.4,156.0,48.1,37.53
2018,5,27,6,30,556.0,70.0,1.5,13.9,232.0,49.09,38.43
2018,5,27,6,45,635.0,70.5,1.5,14.4,289.0,47.14,36.58
2018,5,27,7,0,714.0,71.0,1.5,14.9,346.0,74.09,41.97
2018,5,27,7,15,744.5,75.0,1.45,15.4,397.0,123.23,67.7
2018,5,27,7,30,775.0,79.0,1.4,15.9,448.0,176.03,106.5
2018,5,27,7,45,798.0,82.0,1.4,16.4,498.0,229.89,151.54
2018,5,27,8,0,821.0,85.0,1.4,16.9,548.0,286.11,200.36
2018,5,27,8,15,838.5,87.5,1.45,17.3,595.0,346.96,253.12
2018,5,27,8,30,856.0,90.0,1.5,17.7,642.0,403.94,301.95
2018,5,27,8,45,869.5,92.0,1.5,18.05,685.5,459.69,348.5
2018,5,27,9,0,883.0,94.0,1.5,18.4,729.0,515.69,393.67
2018,5,27,9,15,893.5,95.5,1.6,18.7,768.0,569.64,436.4
2018,5,27,9,30,904.0,97.0,1.7,19.0,807.0,623.04,477.47
2018,5,27,9,45,912.0,98.0,1.75,19.25,840.0,673.6,515.14
2018,5,27,10,0,920.0,99.0,1.8,19.5,873.0,722.88,550.89
2018,5,27,10,15,924.5,100.5,1.9,19.7,899.5,768.58,582.12
2018,5,27,10,30,929.0,102.0,2.0,19.9,926.0,812.28,611.38
2018,5,27,10,45,933.0,102.5,2.05,20.1,946.5,852.45,637.59
2018,5,27,11,0,937.0,103.0,2.1,20.3,967.0,890.21,661.99
2018,5,27,11,15,939.5,103.5,2.2,20.4,980.5,924.07,684.42
2018,5,27,11,30,942.0,104.0,2.3,20.5,994.0,955.12,704.97
2018,5,27,11,45,942.0,105.0,2.4,20.6,999.5,981.39,722.41
2018,5,27,12,0,942.0,106.0,2.5,20.7,1005.0,1004.49,737.84
2018,5,27,12,15,943.0,104.5,2.55,20.7,1003.5,1022.82,750.03
2018,5,27,12,30,944.0,103.0,2.6,20.7,1002.0,1037.79,760.17
2018,5,27,12,45,944.0,101.5,2.65,20.75,994.0,1048.31,767.41
2018,5,27,13,0,944.0,100.0,2.7,20.8,986.0,1055.29,772.52
2018,5,27,13,15,941.0,99.5,2.75,20.85,970.0,1056.7,774.18
2018,5,27,13,30,938.0,99.0,2.8,20.9,954.0,1054.51,773.67
2018,5,27,13,45,933.0,98.5,2.8,20.9,931.0,1046.72,769.33
2018,5,27,14,0,928.0,98.0,2.8,20.9,908.0,1035.43,762.87
2018,5,27,14,15,920.5,97.0,2.85,20.9,878.0,1017.71,752.79
2018,5,27,14,30,913.0,96.0,2.9,20.9,848.0,996.72,740.62
2018,5,27,14,45,903.5,95.0,2.9,20.9,812.5,970.7,724.7
2018,5,27,15,0,894.0,94.0,2.9,20.9,777.0,941.8,706.85
2018,5,27,15,15,883.0,91.5,2.9,20.9,736.5,907.17,685.06
2018,5,27,15,30,872.0,89.0,2.9,20.9,696.0,870.09,661.47
2018,5,27,15,45,857.0,87.5,2.9,20.8,651.5,828.55,634.82
2018,5,27,16,0,842.0,86.0,2.9,20.7,607.0,785.31,606.66
2018,5,27,16,15,823.0,83.0,2.85,20.6,559.0,735.84,573.36
2018,5,27,16,30,804.0,80.0,2.8,20.5,511.0,690.33,542.48
2018,5,27,16,45,779.0,77.5,2.8,20.4,461.5,635.5,504.35
2018,5,27,17,0,754.0,75.0,2.8,20.3,412.0,580.89,463.55
2018,5,27,17,15,720.0,71.0,2.8,19.7,361.0,519.76,417.27
2018,5,27,17,30,686.0,67.0,2.8,19.1,310.0,460.39,370.64
2018,5,27,17,45,638.5,62.0,2.75,18.45,260.5,396.96,318.99
2018,5,27,18,0,591.0,57.0,2.7,17.8,211.0,335.95,267.49
2018,5,27,18,15,522.5,51.0,2.7,17.1,165.5,269.99,210.73
2018,5,27,18,30,454.0,45.0,2.7,16.4,120.0,210.88,158.56
2018,5,27,18,45,347.0,35.5,2.65,15.65,82.0,144.83,101.51
2018,5,27,19,0,240.0,26.0,2.6,14.9,44.0,88.18,44.69
2018,5,27,19,15,127.5,14.0,2.55,14.65,23.0,33.74,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,74.0,10.0,0.9,13.3,11.0,9.53,0.0
2018,5,28,5,15,209.0,21.0,0.85,13.8,39.5,17.17,0.84
2018,5,28,5,30,344.0,32.0,0.8,14.3,68.0,25.53,15.87
2018,5,28,5,45,436.5,39.5,0.75,14.85,110.0,30.17,20.83
2018,5,28,6,0,529.0,47.0,0.7,15.4,152.0,34.65,25.13
2018,5,28,6,15,589.0,52.5,0.7,15.9,200.0,37.22,27.56
2018,5,28,6,30,649.0,58.0,0.7,16.4,248.0,43.56,33.18
2018,5,28,6,45,691.5,62.0,0.7,16.9,299.0,44.93,34.27
2018,5,28,7,0,734.0,66.0,0.7,17.4,350.0,71.03,38.34
2018,5,28,7,15,763.5,69.5,0.8,18.0,401.0,120.78,64.07
2018,5,28,7,30,793.0,73.0,0.9,18.6,452.0,174.03,102.79
2018,5,28,7,45,815.5,75.5,0.95,19.15,501.5,228.32,147.67
2018,5,28,8,0,838.0,78.0,1.0,19.7,551.0,290.05,200.18
2018,5,28,8,15,854.5,80.0,1.05,20.2,598.0,345.92,248.31
2018,5,28,8,30,871.0,82.0,1.1,20.7,645.0,402.83,296.33
2018,5,28,8,45,883.5,84.5,1.15,21.2,688.5,459.27,342.61
2018,5,28,9,0,896.0,87.0,1.2,21.7,732.0,515.85,387.42
2018,5,28,9,15,904.0,89.5,1.3,22.0,770.5,569.91,429.52
2018,5,28,9,30,912.0,92.0,1.4,22.3,809.0,623.16,469.77
2018,5,28,9,45,918.0,94.5,1.5,22.6,842.0,674.11,507.25
2018,5,28,10,0,924.0,97.0,1.6,22.9,875.0,723.62,542.76
2018,5,28,10,15,929.5,98.5,1.7,23.1,902.5,770.17,573.97
2018,5,28,10,30,935.0,100.0,1.8,23.3,930.0,814.81,603.36
2018,5,28,10,45,939.0,100.5,1.9,23.5,950.5,855.17,629.68
2018,5,28,11,0,943.0,101.0,2.0,23.7,971.0,893.1,654.26
2018,5,28,11,15,945.0,102.0,2.05,23.75,984.5,927.17,676.11
2018,5,28,11,30,947.0,103.0,2.1,23.8,998.0,958.39,696.06
2018,5,28,11,45,948.0,103.0,2.2,23.85,1004.0,984.72,713.41
2018,5,28,12,0,949.0,103.0,2.3,23.9,1010.0,1007.91,728.82
2018,5,28,12,15,946.5,104.5,2.4,23.85,1008.0,1025.94,741.32
2018,5,28,12,30,944.0,106.0,2.5,23.8,1006.0,1040.55,751.77
2018,5,28,12,45,939.5,107.0,2.55,23.8,996.0,1049.19,757.87
2018,5,28,13,0,935.0,108.0,2.6,23.8,986.0,1054.27,761.87
2018,5,28,13,15,931.5,107.5,2.65,23.7,970.0,1055.26,763.71
2018,5,28,13,30,928.0,107.0,2.7,23.6,954.0,1052.68,763.43
2018,5,28,13,45,923.0,106.0,2.7,23.55,931.0,1044.52,759.05
2018,5,28,14,0,918.0,105.0,2.7,23.5,908.0,1032.88,752.59
2018,5,28,14,15,911.0,104.0,2.75,23.45,878.5,1015.87,743.25
2018,5,28,14,30,904.0,103.0,2.8,23.4,849.0,995.61,731.86
2018,5,28,14,45,894.5,101.5,2.8,23.35,813.5,969.31,716.07
2018,5,28,15,0,885.0,100.0,2.8,23.3,778.0,940.15,698.39
2018,5,28,15,15,873.5,98.5,2.8,23.3,738.0,906.5,677.5
2018,5,28,15,30,862.0,97.0,2.8,23.3,698.0,870.48,654.9
2018,5,28,15,45,846.0,95.0,2.85,23.05,653.0,827.95,628.54
2018,5,28,16,0,830.0,93.0,2.9,22.8,608.0,789.51,604.68
2018,5,28,16,15,809.5,90.0,2.9,22.55,559.5,739.04,571.54
2018,5,28,16,30,789.0,87.0,2.9,22.3,511.0,687.82,537.3
2018,5,28,16,45,762.0,84.0,2.95,22.05,461.0,631.67,498.59
2018,5,28,17,0,735.0,81.0,3.0,21.8,411.0,575.94,457.55
2018,5,28,17,15,701.0,76.5,3.0,21.15,360.5,515.12,411.75
2018,5,28,17,30,667.0,72.0,3.0,20.5,310.0,457.89,367.01
2018,5,28,17,45,619.5,67.0,3.05,19.85,261.0,393.88,315.34
2018,5,28,18,0,572.0,62.0,3.1,19.2,212.0,333.77,264.93
2018,5,28,18,15,505.0,54.5,3.15,18.45,166.0,267.59,208.37
2018,5,28,18,30,438.0,47.0,3.2,17.7,120.0,208.16,156.28
2018,5,28,18,45,334.0,37.5,3.25,17.0,82.5,143.64,100.76
2018,5,28,19,0,230.0,28.0,3.3,16.3,45.0,88.46,46.66
2018,5,28,19,15,122.0,15.0,3.3,16.0,23.5,33.95,0.0
2018,5,28,19,30,14.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,3.7,12.7,6.0,0.0,0.0
2018,5,29,5,0,84.0,11.0,3.7,12.7,12.0,10.48,0.0
2018,5,29,5,15,218.5,22.5,3.75,13.2,41.5,18.6,2.21
2018,5,29,5,30,353.0,34.0,3.8,13.7,71.0,27.4,17.49
2018,5,29,5,45,443.5,42.0,3.8,14.15,113.5,32.39,22.78
2018,5,29,6,0,534.0,50.0,3.8,14.6,156.0,37.19,27.41
2018,5,29,6,15,593.5,55.5,3.8,14.9,204.5,39.64,29.76
2018,5,29,6,30,653.0,61.0,3.8,15.2,253.0,42.0,31.89
2018,5,29,6,45,694.5,65.5,3.8,15.5,304.0,47.81,36.98
2018,5,29,7,0,736.0,70.0,3.8,15.8,355.0,74.68,41.46
2018,5,29,7,15,765.5,74.0,3.8,16.3,406.5,124.92,68.03
2018,5,29,7,30,795.0,78.0,3.8,16.8,458.0,178.68,107.9
2018,5,29,7,45,816.5,81.0,3.85,17.3,508.0,233.29,154.08
2018,5,29,8,0,838.0,84.0,3.9,17.8,558.0,290.07,204.14
2018,5,29,8,15,854.5,87.0,3.95,18.2,605.5,351.93,258.62
2018,5,29,8,30,871.0,90.0,4.0,18.6,653.0,409.74,309.11
2018,5,29,8,45,884.0,91.5,4.1,19.0,696.5,465.58,356.98
2018,5,29,9,0,897.0,93.0,4.2,19.4,740.0,521.58,403.59
2018,5,29,9,15,910.5,93.0,4.25,19.7,780.0,576.44,448.06
2018,5,29,9,30,924.0,93.0,4.3,20.0,820.0,631.0,491.0
2018,5,29,9,45,936.0,92.0,4.35,20.3,855.0,683.14,531.05
2018,5,29,10,0,948.0,91.0,4.4,20.6,890.0,734.28,569.36
2018,5,29,10,15,953.5,92.0,4.45,20.85,917.5,781.34,601.8
2018,5,29,10,30,959.0,93.0,4.5,21.1,945.0,826.42,632.5
2018,5,29,10,45,963.5,93.0,4.6,21.3,966.0,867.55,660.61
2018,5,29,11,0,968.0,93.0,4.7,21.5,987.0,906.21,686.88
2018,5,29,11,15,970.0,94.5,4.75,21.55,1001.0,941.5,710.78
2018,5,29,11,30,972.0,96.0,4.8,21.6,1015.0,973.86,732.62
2018,5,29,11,45,972.5,96.0,4.9,21.65,1021.0,1000.31,750.84
2018,5,29,12,0,973.0,96.0,5.0,21.7,1027.0,1023.49,766.93
2018,5,29,12,15,972.5,97.0,5.05,21.65,1026.5,1043.36,780.76
2018,5,29,12,30,972.0,98.0,5.1,21.6,1026.0,1059.77,792.38
2018,5,29,12,45,970.0,98.5,5.15,21.5,1017.5,1070.65,800.56
2018,5,29,13,0,968.0,99.0,5.2,21.4,1009.0,1077.9,806.46
2018,5,29,13,15,965.0,98.5,5.2,21.25,993.0,1079.45,808.4
2018,5,29,13,30,962.0,98.0,5.2,21.1,977.0,1077.31,808.03
2018,5,29,13,45,958.0,97.0,5.25,20.95,954.0,1069.97,804.71
2018,5,29,14,0,954.0,96.0,5.3,20.8,931.0,1059.02,799.06
2018,5,29,14,15,948.0,95.0,5.3,20.55,901.5,1042.55,789.65
2018,5,29,14,30,942.0,94.0,5.3,20.3,872.0,1022.68,777.99
2018,5,29,14,45,933.5,92.5,5.35,20.0,836.0,996.61,762.58
2018,5,29,15,0,925.0,91.0,5.4,19.7,800.0,967.5,744.98
2018,5,29,15,15,910.5,90.5,5.4,19.7,758.0,931.22,721.01
2018,5,29,15,30,896.0,90.0,5.4,19.7,716.0,892.63,695.26
2018,5,29,15,45,881.0,88.0,5.4,19.05,670.5,849.86,667.99
2018,5,29,16,0,866.0,86.0,5.4,18.4,625.0,805.31,638.98
2018,5,29,16,15,850.5,84.0,5.4,17.95,578.5,758.87,607.57
2018,5,29,16,30,835.0,82.0,5.4,17.5,532.0,716.06,578.39
2018,5,29,16,45,809.5,79.5,5.4,17.05,481.0,659.61,538.12
2018,5,29,17,0,784.0,77.0,5.4,16.6,430.0,603.35,495.09
2018,5,29,17,15,748.5,74.0,5.4,16.0,378.0,541.06,446.0
2018,5,29,17,30,713.0,71.0,5.4,15.4,326.0,480.55,396.69
2018,5,29,17,45,662.5,66.0,5.4,14.75,274.5,414.43,341.17
2018,5,29,18,0,612.0,61.0,5.4,14.1,223.0,350.74,285.89
2018,5,29,18,15,541.0,54.0,5.35,13.6,175.0,281.4,224.5
2018,5,29,18,30,470.0,47.0,5.3,13.1,127.0,219.19,168.27
2018,5,29,18,45,361.0,38.5,5.25,12.6,88.0,152.41,109.34
2018,5,29,19,0,252.0,30.0,5.2,12.1,49.0,95.65,53.36
2018,5,29,19,15,138.5,17.5,5.15,11.8,27.0,39.16,0.0
2018,5,29,19,30,25.0,5.0,5.1,11.5,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,5.05,11.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.6,9.2,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.6,9.2,12.0,10.48,0.0
2018,5,30,5,15,112.5,25.0,5.6,9.35,35.5,19.84,3.63
2018,5,30,5,30,191.0,39.0,5.6,9.5,59.0,30.42,20.47
2018,5,30,5,45,251.5,51.0,5.65,9.6,92.0,38.95,29.08
2018,5,30,6,0,312.0,63.0,5.7,9.7,125.0,47.11,36.91
2018,5,30,6,15,358.5,75.5,5.7,9.95,166.0,55.25,44.51
2018,5,30,6,30,405.0,88.0,5.7,10.2,207.0,63.0,51.55
2018,5,30,6,45,460.0,96.5,5.75,10.4,256.0,67.49,55.5
2018,5,30,7,0,515.0,105.0,5.8,10.6,305.0,90.37,60.63
2018,5,30,7,15,597.5,105.5,5.8,10.95,368.5,130.28,81.01
2018,5,30,7,30,680.0,106.0,5.8,11.3,432.0,179.98,116.65
2018,5,30,7,45,642.5,126.5,5.8,11.6,461.0,230.61,162.66
2018,5,30,8,0,605.0,147.0,5.8,11.9,490.0,277.14,206.39
2018,5,30,8,15,625.5,156.5,5.75,12.25,537.0,328.68,252.22
2018,5,30,8,30,646.0,166.0,5.7,12.6,584.0,382.17,299.16
2018,5,30,8,45,636.0,185.5,5.7,12.95,620.5,432.85,343.19
2018,5,30,9,0,626.0,205.0,5.7,13.3,657.0,481.91,384.58
2018,5,30,9,15,577.0,238.5,5.65,13.5,672.5,520.44,416.33
2018,5,30,9,30,528.0,272.0,5.6,13.7,688.0,553.35,442.41
2018,5,30,9,45,559.0,275.0,5.6,13.95,732.0,605.19,483.23
2018,5,30,10,0,590.0,278.0,5.6,14.2,776.0,658.75,524.61
2018,5,30,10,15,738.5,208.0,5.55,14.25,851.5,732.58,583.81
2018,5,30,10,30,887.0,138.0,5.5,14.3,927.0,812.3,644.7
2018,5,30,10,45,907.0,131.0,5.5,14.4,953.5,857.16,676.41
2018,5,30,11,0,927.0,124.0,5.5,14.5,980.0,900.69,707.05
2018,5,30,11,15,929.5,125.5,5.5,14.5,994.5,935.31,731.33
2018,5,30,11,30,932.0,127.0,5.5,14.5,1009.0,967.18,753.6
2018,5,30,11,45,934.0,127.5,5.45,14.5,1016.5,994.75,772.43
2018,5,30,12,0,936.0,128.0,5.4,14.5,1024.0,1019.3,789.1
2018,5,30,12,15,936.0,128.5,5.4,14.45,1023.5,1038.78,802.76
2018,5,30,12,30,936.0,129.0,5.4,14.4,1023.0,1054.96,814.22
2018,5,30,12,45,934.5,129.0,5.4,14.4,1015.0,1065.77,821.89
2018,5,30,13,0,933.0,129.0,5.4,14.4,1007.0,1073.09,827.27
2018,5,30,13,15,930.0,128.5,5.4,14.3,991.5,1074.86,829.25
2018,5,30,13,30,927.0,128.0,5.4,14.2,976.0,1073.06,828.91
2018,5,30,13,45,921.5,128.0,5.35,14.1,953.5,1065.74,824.44
2018,5,30,14,0,916.0,128.0,5.3,14.0,931.0,1054.95,817.7
2018,5,30,14,15,907.0,127.5,5.3,13.8,900.5,1036.81,806.64
2018,5,30,14,30,898.0,127.0,5.3,13.6,870.0,1015.48,793.42
2018,5,30,14,45,884.0,127.5,5.3,13.45,833.0,987.42,775.26
2018,5,30,15,0,870.0,128.0,5.3,13.3,796.0,964.57,760.86
2018,5,30,15,15,856.5,124.5,5.3,13.3,753.5,927.22,735.45
2018,5,30,15,30,843.0,121.0,5.3,13.3,711.0,887.58,708.28
2018,5,30,15,45,817.5,118.5,5.3,12.8,660.5,836.84,673.91
2018,5,30,16,0,792.0,116.0,5.3,12.3,610.0,785.12,638.26
2018,5,30,16,15,774.0,116.0,5.25,12.05,567.0,741.25,607.23
2018,5,30,16,30,756.0,116.0,5.2,11.8,524.0,699.63,577.49
2018,5,30,16,45,652.0,122.5,5.2,11.55,450.5,602.2,500.87
2018,5,30,17,0,548.0,129.0,5.2,11.3,377.0,507.25,424.54
2018,5,30,17,15,400.0,125.5,5.15,11.05,295.0,388.84,326.77
2018,5,30,17,30,252.0,122.0,5.1,10.8,213.0,275.33,231.11
2018,5,30,17,45,143.0,104.5,5.05,10.55,154.5,182.58,151.86
2018,5,30,18,0,34.0,87.0,5.0,10.3,96.0,102.93,83.25
2018,5,30,18,15,51.5,71.5,4.95,10.05,82.0,92.39,73.54
2018,5,30,18,30,69.0,56.0,4.9,9.8,68.0,84.09,64.95
2018,5,30,18,45,78.0,43.5,4.85,9.55,53.0,70.26,50.97
2018,5,30,19,0,87.0,31.0,4.8,9.3,38.0,58.04,33.6
2018,5,30,19,15,46.5,17.5,4.8,9.25,21.0,24.28,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.2,4.0,0.0,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,8.65,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,8.7,12.0,10.48,0.0
2018,5,31,5,15,136.5,26.0,4.5,8.9,39.0,20.66,4.71
2018,5,31,5,30,236.0,41.0,4.5,9.1,66.0,32.08,21.99
2018,5,31,5,45,335.0,51.0,4.55,9.25,107.0,39.04,29.23
2018,5,31,6,0,434.0,61.0,4.6,9.4,148.0,46.81,36.7
2018,5,31,6,15,502.5,68.0,4.55,9.75,196.0,49.97,39.77
2018,5,31,6,30,571.0,75.0,4.5,10.1,244.0,53.02,42.56
2018,5,31,6,45,620.5,79.5,4.5,10.4,294.5,53.88,43.23
2018,5,31,7,0,670.0,84.0,4.5,10.7,345.0,79.13,47.35
2018,5,31,7,15,705.5,87.5,4.5,11.1,396.0,126.12,72.88
2018,5,31,7,30,741.0,91.0,4.5,11.5,447.0,181.78,115.19
2018,5,31,7,45,768.5,94.0,4.45,11.9,497.5,234.48,160.33
2018,5,31,8,0,796.0,97.0,4.4,12.3,548.0,290.1,210.02
2018,5,31,8,15,816.0,99.5,4.4,12.65,596.0,345.55,260.23
2018,5,31,8,30,836.0,102.0,4.4,13.0,644.0,402.58,311.05
2018,5,31,8,45,852.0,103.5,4.4,13.4,688.0,461.94,362.46
2018,5,31,9,0,868.0,105.0,4.4,13.8,732.0,517.75,409.7
2018,5,31,9,15,879.0,107.0,4.45,14.05,771.0,571.59,454.43
2018,5,31,9,30,890.0,109.0,4.5,14.3,810.0,624.96,497.55
2018,5,31,9,45,897.5,111.0,4.5,14.55,843.5,675.4,537.12
2018,5,31,10,0,905.0,113.0,4.5,14.8,877.0,724.57,574.7
2018,5,31,10,15,911.5,114.5,4.55,14.9,905.0,771.07,608.86
2018,5,31,10,30,918.0,116.0,4.6,15.0,933.0,815.79,640.57
2018,5,31,10,45,922.5,116.5,4.65,15.15,953.5,855.99,668.66
2018,5,31,11,0,927.0,117.0,4.7,15.3,974.0,893.85,694.91
2018,5,31,11,15,929.5,117.5,4.75,15.35,987.5,927.47,718.32
2018,5,31,11,30,932.0,118.0,4.8,15.4,1001.0,958.32,739.75
2018,5,31,11,45,933.0,118.5,4.8,15.45,1007.5,984.89,757.77
2018,5,31,12,0,934.0,119.0,4.8,15.5,1014.0,1008.39,773.67
2018,5,31,12,15,932.5,120.5,4.8,15.5,1013.0,1027.28,786.58
2018,5,31,12,30,931.0,122.0,4.8,15.5,1012.0,1042.86,797.29
2018,5,31,12,45,927.0,123.5,4.75,15.5,1003.0,1052.57,803.61
2018,5,31,13,0,923.0,125.0,4.7,15.5,994.0,1058.8,807.67
2018,5,31,13,15,921.0,124.0,4.7,15.5,979.0,1061.01,809.61
2018,5,31,13,30,919.0,123.0,4.7,15.5,964.0,1059.7,809.28
2018,5,31,13,45,916.0,120.5,4.7,15.45,941.5,1052.3,805.08
2018,5,31,14,0,913.0,118.0,4.7,15.4,919.0,1041.4,798.62
2018,5,31,14,15,906.5,116.0,4.7,15.3,889.5,1024.12,788.03
2018,5,31,14,30,900.0,114.0,4.7,15.2,860.0,1003.58,775.26
2018,5,31,14,45,891.5,112.0,4.7,15.05,824.5,978.0,759.14
2018,5,31,15,0,883.0,110.0,4.7,14.9,789.0,949.52,740.97
2018,5,31,15,15,871.0,108.0,4.7,14.9,748.5,915.13,718.09
2018,5,31,15,30,859.0,106.0,4.7,14.9,708.0,878.39,693.41
2018,5,31,15,45,844.5,103.5,4.65,14.55,663.5,843.11,670.21
2018,5,31,16,0,830.0,101.0,4.6,14.2,619.0,799.48,640.59
2018,5,31,16,15,811.5,97.0,4.6,14.0,571.0,749.54,605.81
2018,5,31,16,30,793.0,93.0,4.6,13.8,523.0,698.67,569.76
2018,5,31,16,45,767.5,89.5,4.6,13.55,473.0,642.89,528.91
2018,5,31,17,0,742.0,86.0,4.6,13.3,423.0,587.37,485.79
2018,5,31,17,15,706.5,81.5,4.55,12.95,371.5,527.31,437.72
2018,5,31,17,30,671.0,77.0,4.5,12.6,320.0,467.28,388.26
2018,5,31,17,45,622.5,71.5,4.45,12.25,270.0,401.94,332.94
2018,5,31,18,0,574.0,66.0,4.4,11.9,220.0,340.55,279.27
2018,5,31,18,15,503.0,58.5,4.3,11.45,173.0,272.55,219.07
2018,5,31,18,30,432.0,51.0,4.2,11.0,126.0,211.63,164.1
2018,5,31,18,45,326.5,41.0,4.05,10.6,87.5,146.09,106.32
2018,5,31,19,0,221.0,31.0,3.9,10.2,49.0,91.62,54.38
2018,5,31,19,15,120.5,18.0,3.85,10.0,27.0,36.99,0.0
2018,5,31,19,30,20.0,5.0,3.8,9.8,5.0,4.77,0.0
2018,5,31,19,45,10.0,2.5,3.8,9.55,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.05,8.25,6.5,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.1,8.5,13.0,11.44,0.0
2018,6,1,5,15,190.5,24.5,3.05,9.1,42.0,19.42,4.62
2018,6,1,5,30,311.0,37.0,3.0,9.7,71.0,30.09,20.29
2018,6,1,5,45,402.0,45.0,3.0,10.3,112.0,34.92,25.48
2018,6,1,6,0,493.0,53.0,3.0,10.9,153.0,39.58,30.03
2018,6,1,6,15,559.0,59.0,2.9,11.5,201.5,42.31,32.63
2018,6,1,6,30,625.0,65.0,2.8,12.1,250.0,44.95,34.98
2018,6,1,6,45,669.0,69.5,2.7,12.7,301.0,46.24,36.01
2018,6,1,7,0,713.0,74.0,2.6,13.3,352.0,77.82,44.69
2018,6,1,7,15,744.0,77.5,2.55,13.85,403.0,126.33,70.58
2018,6,1,7,30,775.0,81.0,2.5,14.4,454.0,178.56,109.46
2018,6,1,7,45,798.5,84.0,2.45,14.95,504.0,232.31,154.93
2018,6,1,8,0,822.0,87.0,2.4,15.5,554.0,288.48,204.28
2018,6,1,8,15,839.5,89.5,2.3,15.95,601.0,349.22,257.46
2018,6,1,8,30,857.0,92.0,2.2,16.4,648.0,406.05,306.54
2018,6,1,8,45,871.0,93.5,2.15,16.8,691.5,461.45,353.32
2018,6,1,9,0,885.0,95.0,2.1,17.2,735.0,517.15,398.74
2018,6,1,9,15,898.0,95.5,2.1,17.55,774.5,571.48,441.84
2018,6,1,9,30,911.0,96.0,2.1,17.9,814.0,625.49,483.28
2018,6,1,9,45,921.5,95.5,2.05,18.2,848.0,676.44,521.04
2018,6,1,10,0,932.0,95.0,2.0,18.5,882.0,726.32,556.84
2018,6,1,10,15,937.5,95.0,2.05,18.75,908.5,771.72,587.44
2018,6,1,10,30,943.0,95.0,2.1,19.0,935.0,815.17,616.16
2018,6,1,10,45,947.0,96.0,2.15,19.25,956.0,856.2,642.95
2018,6,1,11,0,951.0,97.0,2.2,19.5,977.0,894.81,667.89
2018,6,1,11,15,953.5,97.5,2.3,19.6,990.5,929.03,690.62
2018,6,1,11,30,956.0,98.0,2.4,19.7,1004.0,960.41,711.45
2018,6,1,11,45,957.0,98.5,2.5,19.85,1010.5,987.43,729.27
2018,6,1,12,0,958.0,99.0,2.6,20.0,1017.0,1011.29,745.08
2018,6,1,12,15,957.0,99.0,2.75,20.05,1015.5,1029.46,758.03
2018,6,1,12,30,956.0,99.0,2.9,20.1,1014.0,1044.21,768.86
2018,6,1,12,45,953.5,100.0,3.05,20.1,1005.5,1054.99,777.37
2018,6,1,13,0,951.0,101.0,3.2,20.1,997.0,1062.23,783.68
2018,6,1,13,15,948.0,100.0,3.35,20.05,981.0,1063.31,786.22
2018,6,1,13,30,945.0,99.0,3.5,20.0,965.0,1060.76,786.51
2018,6,1,13,45,940.5,98.5,3.6,19.95,942.5,1053.64,783.46
2018,6,1,14,0,936.0,98.0,3.7,19.9,920.0,1042.99,778.19
2018,6,1,14,15,929.5,96.5,3.8,19.8,890.5,1025.84,768.78
2018,6,1,14,30,923.0,95.0,3.9,19.7,861.0,1005.37,757.17
2018,6,1,14,45,914.0,94.0,4.0,19.6,825.5,979.87,742.12
2018,6,1,15,0,905.0,93.0,4.1,19.5,790.0,951.43,724.98
2018,6,1,15,15,894.0,91.0,4.1,19.5,749.5,917.32,702.97
2018,6,1,15,30,883.0,89.0,4.1,19.5,709.0,880.73,679.12
2018,6,1,15,45,869.0,87.0,4.15,19.15,664.5,839.37,652.79
2018,6,1,16,0,855.0,85.0,4.2,18.8,620.0,796.19,624.76
2018,6,1,16,15,837.5,82.0,4.25,18.5,572.5,747.6,592.18
2018,6,1,16,30,820.0,79.0,4.3,18.2,525.0,702.77,561.85
2018,6,1,16,45,796.5,76.0,4.3,17.95,475.0,647.91,523.05
2018,6,1,17,0,773.0,73.0,4.3,17.7,425.0,593.11,481.7
2018,6,1,17,15,741.0,69.5,4.3,17.15,374.5,533.01,435.11
2018,6,1,17,30,709.0,66.0,4.3,16.6,324.0,474.41,388.06
2018,6,1,17,45,664.0,61.5,4.3,16.05,274.0,410.06,334.7
2018,6,1,18,0,619.0,57.0,4.3,15.5,224.0,350.82,283.67
2018,6,1,18,15,553.0,51.0,4.25,14.95,177.0,284.18,225.26
2018,6,1,18,30,487.0,45.0,4.2,14.4,130.0,224.1,171.31
2018,6,1,18,45,384.5,37.0,4.15,13.85,91.0,158.6,113.76
2018,6,1,19,0,282.0,29.0,4.1,13.3,52.0,103.66,61.51
2018,6,1,19,15,158.5,17.0,4.0,13.05,28.5,42.47,0.0
2018,6,1,19,30,35.0,5.0,3.9,12.8,5.0,4.77,0.0
2018,6,1,19,45,17.5,2.5,3.85,12.6,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,13.2,14.0,11.44,0.0
2018,6,2,5,15,243.0,22.0,2.6,13.75,44.0,17.88,4.04
2018,6,2,5,30,379.0,32.0,2.6,14.3,74.0,25.26,15.81
2018,6,2,5,45,467.0,39.0,2.55,14.85,116.5,29.51,20.26
2018,6,2,6,0,555.0,46.0,2.5,15.4,159.0,33.62,24.19
2018,6,2,6,15,611.5,51.0,2.5,15.95,207.0,39.26,29.31
2018,6,2,6,30,668.0,56.0,2.5,16.5,255.0,41.68,31.44
2018,6,2,6,45,706.5,60.5,2.45,17.05,305.5,43.55,32.98
2018,6,2,7,0,745.0,65.0,2.4,17.6,356.0,71.7,38.01
2018,6,2,7,15,773.5,68.0,2.4,18.25,406.5,121.38,64.07
2018,6,2,7,30,802.0,71.0,2.4,18.9,457.0,174.42,103.04
2018,6,2,7,45,823.5,73.5,2.45,19.6,506.5,234.33,152.85
2018,6,2,8,0,845.0,76.0,2.5,20.3,556.0,290.52,201.54
2018,6,2,8,15,861.5,78.0,2.55,20.75,603.0,346.52,250.58
2018,6,2,8,30,878.0,80.0,2.6,21.2,650.0,403.58,299.6
2018,6,2,8,45,891.0,81.5,2.65,21.7,693.5,459.51,346.44
2018,6,2,9,0,904.0,83.0,2.7,22.2,737.0,515.61,391.93
2018,6,2,9,15,910.5,87.0,2.7,22.45,775.5,570.4,435.16
2018,6,2,9,30,917.0,91.0,2.7,22.7,814.0,624.27,476.31
2018,6,2,9,45,919.5,95.0,2.75,23.0,846.0,674.44,513.65
2018,6,2,10,0,922.0,99.0,2.8,23.3,878.0,722.86,548.73
2018,6,2,10,15,928.0,100.0,2.8,23.55,905.5,769.13,579.74
2018,6,2,10,30,934.0,101.0,2.8,23.8,933.0,813.54,608.69
2018,6,2,10,45,938.5,101.5,2.85,24.05,954.0,854.2,635.08
2018,6,2,11,0,943.0,102.0,2.9,24.3,975.0,892.49,659.67
2018,6,2,11,15,945.5,102.5,2.95,24.45,988.5,926.49,681.52
2018,6,2,11,30,948.0,103.0,3.0,24.6,1002.0,957.68,701.45
2018,6,2,11,45,949.5,103.0,3.05,24.75,1008.5,984.52,718.51
2018,6,2,12,0,951.0,103.0,3.1,24.9,1015.0,1008.25,733.57
2018,6,2,12,15,950.5,102.5,3.15,24.85,1013.5,1026.34,745.61
2018,6,2,12,30,950.0,102.0,3.2,24.8,1012.0,1041.04,755.6
2018,6,2,12,45,948.5,101.5,3.25,24.8,1003.0,1051.28,762.69
2018,6,2,13,0,947.0,101.0,3.3,24.8,994.0,1057.99,767.66
2018,6,2,13,15,944.0,100.5,3.4,24.75,978.5,1059.6,770.06
2018,6,2,13,30,941.0,100.0,3.5,24.7,963.0,1057.63,770.28
2018,6,2,13,45,936.0,99.5,3.55,24.65,940.5,1050.07,766.61
2018,6,2,14,0,931.0,99.0,3.6,24.6,918.0,1039.01,760.8
2018,6,2,14,15,925.0,97.5,3.65,24.5,888.5,1022.46,751.63
2018,6,2,14,30,919.0,96.0,3.7,24.4,859.0,1002.6,740.35
2018,6,2,14,45,910.0,95.0,3.75,24.3,824.0,977.23,725.41
2018,6,2,15,0,901.0,94.0,3.8,24.2,789.0,948.94,708.49
2018,6,2,15,15,890.0,92.0,3.8,24.2,748.5,914.98,687.08
2018,6,2,15,30,879.0,90.0,3.8,24.2,708.0,878.57,663.88
2018,6,2,15,45,865.0,87.5,3.85,23.85,663.5,836.82,637.9
2018,6,2,16,0,851.0,85.0,3.9,23.5,619.0,793.26,610.25
2018,6,2,16,15,832.5,83.0,3.85,23.15,571.5,745.24,578.53
2018,6,2,16,30,814.0,81.0,3.8,22.8,524.0,701.1,549.14
2018,6,2,16,45,791.0,77.5,3.8,22.45,474.5,646.3,511.44
2018,6,2,17,0,768.0,74.0,3.8,22.1,425.0,591.52,471.17
2018,6,2,17,15,736.0,70.5,3.75,21.4,374.5,531.68,425.92
2018,6,2,17,30,704.0,67.0,3.7,20.7,324.0,473.34,380.22
2018,6,2,17,45,659.0,62.0,3.6,20.05,274.0,408.68,327.75
2018,6,2,18,0,614.0,57.0,3.5,19.4,224.0,349.12,277.56
2018,6,2,18,15,528.0,52.5,3.45,18.65,175.0,276.63,216.02
2018,6,2,18,30,442.0,48.0,3.4,17.9,126.0,212.74,160.68
2018,6,2,18,45,350.5,38.5,3.3,17.1,88.5,151.05,107.36
2018,6,2,19,0,259.0,29.0,3.2,16.3,51.0,99.25,59.19
2018,6,2,19,15,146.5,17.0,3.2,16.0,28.0,40.64,0.0
2018,6,2,19,30,34.0,5.0,3.2,15.7,5.0,8.65,0.0
2018,6,2,19,45,17.0,2.5,3.15,15.45,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
