Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,15,30,896.0,94.0,3.8,24.7,740.0,904.26,679.28
2018,6,22,15,45,883.0,92.0,3.9,24.25,696.0,864.31,655.31
2018,6,22,16,0,870.0,90.0,4.0,23.8,652.0,822.39,629.55
2018,6,22,16,15,852.5,87.5,4.0,23.45,604.5,774.65,598.52
2018,6,22,16,30,835.0,85.0,4.0,23.1,557.0,730.66,569.69
2018,6,22,16,45,811.0,82.5,4.0,22.75,506.5,675.98,532.44
2018,6,22,17,0,787.0,80.0,4.0,22.4,456.0,621.28,493.13
2018,6,22,17,15,757.0,76.0,4.0,21.8,405.0,561.47,448.47
2018,6,22,17,30,727.0,72.0,4.0,21.2,354.0,502.85,403.16
2018,6,22,17,45,684.0,67.5,3.95,20.6,303.0,439.96,352.75
2018,6,22,18,0,641.0,63.0,3.9,20.0,252.0,378.89,302.09
2018,6,22,18,15,579.5,57.5,3.9,19.3,204.0,312.67,245.98
2018,6,22,18,30,518.0,52.0,3.9,18.6,156.0,252.29,193.27
2018,6,22,18,45,425.5,44.0,3.85,17.85,114.0,186.12,136.1
2018,6,22,19,0,333.0,36.0,3.8,17.1,72.0,129.91,87.07
2018,6,22,19,15,207.0,24.0,3.8,16.7,43.0,70.33,25.71
2018,6,22,19,30,81.0,12.0,3.8,16.3,14.0,22.18,0.0
2018,6,22,19,45,40.5,6.0,3.8,15.9,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.5,2.9,14.25,7.5,0.0,0.0
2018,6,23,5,0,99.0,13.0,2.9,14.5,15.0,12.39,0.0
2018,6,23,5,15,236.0,23.5,2.8,15.15,45.0,19.33,5.04
2018,6,23,5,30,373.0,34.0,2.7,15.8,75.0,27.16,17.29
2018,6,23,5,45,466.5,40.5,2.65,16.45,117.5,30.87,21.29
2018,6,23,6,0,560.0,47.0,2.6,17.1,160.0,34.52,24.79
2018,6,23,6,15,618.5,52.0,2.55,17.65,208.5,40.24,29.96
2018,6,23,6,30,677.0,57.0,2.5,18.2,257.0,42.64,32.06
2018,6,23,6,45,717.5,61.0,2.45,18.75,308.0,44.09,33.22
2018,6,23,7,0,758.0,65.0,2.4,19.3,359.0,64.96,35.54
2018,6,23,7,15,786.5,68.0,2.35,19.9,410.0,114.63,58.94
2018,6,23,7,30,815.0,71.0,2.3,20.5,461.0,167.69,96.31
2018,6,23,7,45,837.0,73.0,2.25,21.15,511.0,227.57,145.09
2018,6,23,8,0,859.0,75.0,2.2,21.8,561.0,283.68,193.11
2018,6,23,8,15,876.0,77.5,2.1,22.3,609.0,340.59,242.26
2018,6,23,8,30,893.0,80.0,2.0,22.8,657.0,398.66,291.39
2018,6,23,8,45,905.5,81.5,1.95,23.35,701.0,454.9,337.8
2018,6,23,9,0,918.0,83.0,1.9,23.9,745.0,511.32,382.66
2018,6,23,9,15,927.5,84.5,1.85,24.25,784.5,566.09,424.96
2018,6,23,9,30,937.0,86.0,1.8,24.6,824.0,620.23,465.24
2018,6,23,9,45,943.5,88.0,1.8,24.95,858.0,672.1,502.78
2018,6,23,10,0,950.0,90.0,1.8,25.3,892.0,722.6,538.19
2018,6,23,10,15,955.5,90.5,1.85,25.55,920.0,769.4,569.19
2018,6,23,10,30,961.0,91.0,1.9,25.8,948.0,814.29,597.96
2018,6,23,10,45,965.0,92.0,1.9,26.05,970.0,856.34,624.1
2018,6,23,11,0,969.0,93.0,1.9,26.3,992.0,895.99,648.36
2018,6,23,11,15,971.5,93.5,1.95,26.45,1006.5,931.28,670.39
2018,6,23,11,30,974.0,94.0,2.0,26.6,1021.0,963.73,690.54
2018,6,23,11,45,975.0,94.5,2.05,26.7,1028.5,991.85,708.04
2018,6,23,12,0,976.0,95.0,2.1,26.8,1036.0,1016.8,723.59
2018,6,23,12,15,975.5,95.0,2.15,26.9,1035.5,1036.57,735.95
2018,6,23,12,30,975.0,95.0,2.2,27.0,1035.0,1052.93,746.29
2018,6,23,12,45,973.0,95.5,2.3,27.05,1027.5,1064.82,754.72
2018,6,23,13,0,971.0,96.0,2.4,27.1,1020.0,1073.14,761.07
2018,6,23,13,15,968.5,95.5,2.45,27.1,1005.5,1076.32,763.92
2018,6,23,13,30,966.0,95.0,2.5,27.1,991.0,1075.84,764.67
2018,6,23,13,45,962.0,94.5,2.55,27.15,969.5,1070.22,762.19
2018,6,23,14,0,958.0,94.0,2.6,27.2,948.0,1061.01,757.6
2018,6,23,14,15,952.5,92.5,2.6,27.15,919.5,1045.7,749.06
2018,6,23,14,30,947.0,91.0,2.6,27.1,891.0,1026.97,738.46
2018,6,23,14,45,939.5,90.0,2.65,27.05,857.0,1003.56,725.42
2018,6,23,15,0,932.0,89.0,2.7,27.0,823.0,977.06,710.37
2018,6,23,15,15,922.0,87.5,2.7,27.0,783.5,944.78,690.93
2018,6,23,15,30,912.0,86.0,2.7,27.0,744.0,909.87,669.67
2018,6,23,15,45,899.0,84.0,2.75,26.7,699.5,869.41,645.67
2018,6,23,16,0,886.0,82.0,2.8,26.4,655.0,826.94,619.93
2018,6,23,16,15,867.5,80.5,2.8,26.15,607.0,778.94,589.51
2018,6,23,16,30,849.0,79.0,2.8,25.9,559.0,729.87,557.82
2018,6,23,16,45,826.0,76.5,2.8,25.6,509.0,680.11,525.12
2018,6,23,17,0,803.0,74.0,2.8,25.3,459.0,625.46,487.18
2018,6,23,17,15,770.5,71.0,2.8,24.45,407.0,564.58,443.31
2018,6,23,17,30,738.0,68.0,2.8,23.6,355.0,505.08,398.79
2018,6,23,17,45,692.5,65.0,2.75,22.8,304.0,440.59,348.44
2018,6,23,18,0,647.0,62.0,2.7,22.0,253.0,380.99,300.02
2018,6,23,18,15,583.5,56.5,2.7,21.2,204.5,313.61,244.02
2018,6,23,18,30,520.0,51.0,2.7,20.4,156.0,252.31,191.42
2018,6,23,18,45,425.0,43.5,2.7,19.6,114.0,185.79,134.73
2018,6,23,19,0,330.0,36.0,2.7,18.8,72.0,129.46,86.23
2018,6,23,19,15,208.0,24.0,2.65,18.55,43.0,70.76,26.24
2018,6,23,19,30,86.0,12.0,2.6,18.3,14.0,22.9,0.0
2018,6,23,19,45,43.0,6.0,2.55,18.1,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.0,0.85,15.6,6.0,0.0,0.0
2018,6,24,5,0,76.0,10.0,0.9,15.2,12.0,9.53,0.0
2018,6,24,5,15,185.5,23.0,0.9,15.2,40.0,18.17,4.09
2018,6,24,5,30,295.0,36.0,0.9,15.2,68.0,29.08,18.98
2018,6,24,5,45,369.5,45.5,0.9,15.2,106.0,35.36,25.37
2018,6,24,6,0,444.0,55.0,0.9,15.2,144.0,41.34,31.07
2018,6,24,6,15,440.5,63.5,0.95,15.45,172.5,45.94,35.34
2018,6,24,6,30,437.0,72.0,1.0,15.7,201.0,50.22,39.16
2018,6,24,6,45,482.0,81.5,1.0,16.0,248.0,55.12,43.39
2018,6,24,7,0,527.0,91.0,1.0,16.3,295.0,73.84,47.78
2018,6,24,7,15,541.0,101.5,1.05,16.75,336.0,115.61,70.04
2018,6,24,7,30,555.0,112.0,1.1,17.2,377.0,159.24,101.7
2018,6,24,7,45,600.0,114.5,1.15,17.65,429.0,204.18,137.15
2018,6,24,8,0,645.0,117.0,1.2,18.1,481.0,254.12,178.59
2018,6,24,8,15,588.0,130.5,1.25,18.3,484.0,286.36,209.69
2018,6,24,8,30,531.0,144.0,1.3,18.5,487.0,312.06,234.53
2018,6,24,8,45,501.0,168.0,1.35,18.65,509.0,351.51,268.09
2018,6,24,9,0,471.0,192.0,1.4,18.8,531.0,388.13,298.12
2018,6,24,9,15,388.5,237.5,1.4,18.85,527.5,411.29,316.56
2018,6,24,9,30,306.0,283.0,1.4,18.9,524.0,427.83,328.75
2018,6,24,9,45,307.5,298.0,1.4,18.95,549.0,460.05,352.83
2018,6,24,10,0,309.0,313.0,1.4,19.0,574.0,492.04,376.19
2018,6,24,10,15,371.5,308.5,1.4,18.9,632.5,550.25,419.46
2018,6,24,10,30,434.0,304.0,1.4,18.8,691.0,613.11,465.18
2018,6,24,10,45,458.5,288.5,1.4,18.75,706.0,639.46,484.21
2018,6,24,11,0,483.0,273.0,1.4,18.7,721.0,665.87,503.47
2018,6,24,11,15,487.0,278.0,1.4,18.65,735.5,693.85,522.82
2018,6,24,11,30,491.0,283.0,1.4,18.6,750.0,720.65,541.15
2018,6,24,11,45,489.0,277.5,1.35,18.6,745.5,730.46,547.33
2018,6,24,12,0,487.0,272.0,1.3,18.6,741.0,738.3,552.29
2018,6,24,12,15,405.0,306.5,1.3,18.6,696.5,706.93,528.51
2018,6,24,12,30,323.0,341.0,1.3,18.6,652.0,663.08,496.41
2018,6,24,12,45,314.5,341.0,1.25,18.55,642.0,661.85,495.63
2018,6,24,13,0,306.0,341.0,1.2,18.5,632.0,659.06,493.38
2018,6,24,13,15,319.0,337.5,1.2,18.5,637.0,672.78,503.51
2018,6,24,13,30,332.0,334.0,1.2,18.5,642.0,685.11,512.56
2018,6,24,13,45,458.0,285.5,1.2,18.5,700.0,774.2,577.08
2018,6,24,14,0,584.0,237.0,1.2,18.5,758.0,852.36,632.21
2018,6,24,14,15,731.0,180.5,1.2,18.4,812.0,928.38,682.78
2018,6,24,14,30,878.0,124.0,1.2,18.3,866.0,995.26,726.0
2018,6,24,14,45,872.5,120.5,1.2,18.2,833.0,972.59,711.95
2018,6,24,15,0,867.0,117.0,1.2,18.1,800.0,946.92,697.17
2018,6,24,15,15,856.0,114.5,1.2,18.1,761.0,914.45,677.66
2018,6,24,15,30,845.0,112.0,1.2,18.1,722.0,886.33,660.98
2018,6,24,15,45,790.5,119.0,1.3,17.9,662.0,822.22,621.69
2018,6,24,16,0,736.0,126.0,1.4,17.7,602.0,761.89,584.12
2018,6,24,16,15,674.0,131.5,1.45,17.5,542.5,692.63,538.44
2018,6,24,16,30,612.0,137.0,1.5,17.3,483.0,625.73,491.88
2018,6,24,16,45,619.5,126.0,1.55,17.05,449.5,592.92,469.89
2018,6,24,17,0,627.0,115.0,1.6,16.8,416.0,557.8,445.06
2018,6,24,17,15,604.5,106.5,1.6,16.4,370.0,504.77,405.42
2018,6,24,17,30,582.0,98.0,1.6,16.0,324.0,452.51,365.15
2018,6,24,17,45,560.0,87.5,1.6,15.55,280.0,399.41,322.81
2018,6,24,18,0,538.0,77.0,1.6,15.1,236.0,347.6,279.84
2018,6,24,18,15,481.5,68.0,1.55,14.7,190.5,284.74,226.49
2018,6,24,18,30,425.0,59.0,1.5,14.3,145.0,227.35,176.45
2018,6,24,18,45,319.0,48.0,1.45,13.85,103.0,157.33,116.87
2018,6,24,19,0,213.0,37.0,1.4,13.4,61.0,101.41,69.44
2018,6,24,19,15,114.0,22.5,1.4,13.1,34.5,51.08,19.24
2018,6,24,19,30,15.0,8.0,1.4,12.8,8.0,9.64,0.0
2018,6,24,19,45,7.5,4.0,1.4,12.5,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,4,45,19.0,4.5,3.1,10.55,5.0,0.0,0.0
2018,6,25,5,0,38.0,9.0,3.1,10.7,10.0,8.58,0.0
2018,6,25,5,15,33.5,19.0,3.05,11.1,21.0,16.79,3.12
2018,6,25,5,30,29.0,29.0,3.0,11.5,32.0,25.38,16.07
2018,6,25,5,45,31.5,46.0,3.0,11.95,51.0,40.84,30.5
2018,6,25,6,0,34.0,63.0,3.0,12.4,70.0,54.97,43.53
2018,6,25,6,15,22.0,81.0,2.95,12.95,86.0,69.56,56.73
2018,6,25,6,30,10.0,99.0,2.9,13.5,102.0,87.1,72.28
2018,6,25,6,45,78.0,116.0,2.9,14.1,145.5,92.42,76.72
2018,6,25,7,0,146.0,133.0,2.9,14.7,189.0,109.28,84.48
2018,6,25,7,15,338.5,122.0,2.9,15.25,276.5,115.56,78.49
2018,6,25,7,30,531.0,111.0,2.9,15.8,364.0,154.54,99.85
2018,6,25,7,45,642.5,104.0,2.9,16.3,443.0,203.45,136.28
2018,6,25,8,0,754.0,97.0,2.9,16.8,522.0,268.63,188.66
2018,6,25,8,15,743.5,107.5,2.95,17.25,556.5,318.57,233.68
2018,6,25,8,30,733.0,118.0,3.0,17.7,591.0,366.92,276.58
2018,6,25,8,45,702.5,133.5,3.05,18.15,612.0,406.04,311.29
2018,6,25,9,0,672.0,149.0,3.1,18.6,633.0,444.93,344.28
2018,6,25,9,15,604.0,189.0,3.15,18.9,641.5,481.65,374.03
2018,6,25,9,30,536.0,229.0,3.2,19.2,650.0,511.39,396.99
2018,6,25,9,45,649.0,198.0,3.25,19.5,730.0,583.23,452.47
2018,6,25,10,0,762.0,167.0,3.3,19.8,810.0,664.92,514.08
2018,6,25,10,15,798.0,158.5,3.35,20.0,851.5,718.53,553.54
2018,6,25,10,30,834.0,150.0,3.4,20.2,893.0,773.06,592.42
2018,6,25,10,45,839.5,151.5,3.5,20.45,914.5,813.26,619.61
2018,6,25,11,0,845.0,153.0,3.6,20.7,936.0,847.54,642.57
2018,6,25,11,15,897.5,128.5,3.7,20.8,972.0,899.56,678.04
2018,6,25,11,30,950.0,104.0,3.8,20.9,1008.0,951.16,712.78
2018,6,25,11,45,954.0,103.0,3.9,21.0,1016.5,980.13,732.02
2018,6,25,12,0,958.0,102.0,4.0,21.1,1025.0,1006.14,749.44
2018,6,25,12,15,958.0,103.0,4.1,21.05,1026.0,1027.18,764.04
2018,6,25,12,30,958.0,104.0,4.2,21.0,1027.0,1044.93,776.56
2018,6,25,12,45,956.5,104.0,4.35,20.95,1020.0,1056.8,785.61
2018,6,25,13,0,955.0,104.0,4.5,20.9,1013.0,1065.16,792.63
2018,6,25,13,15,955.0,102.5,4.55,20.75,1000.0,1069.93,797.12
2018,6,25,13,30,955.0,101.0,4.6,20.6,987.0,1071.09,799.37
2018,6,25,13,45,953.5,99.0,4.65,20.45,966.5,1066.59,797.97
2018,6,25,14,0,952.0,97.0,4.7,20.3,946.0,1058.47,794.29
2018,6,25,14,15,948.0,95.5,4.7,20.1,919.0,1044.84,786.68
2018,6,25,14,30,944.0,94.0,4.7,19.9,892.0,1027.75,776.83
2018,6,25,14,45,936.5,93.0,4.7,19.75,858.0,1004.5,762.69
2018,6,25,15,0,929.0,92.0,4.7,19.6,824.0,978.17,746.45
2018,6,25,15,15,919.5,90.0,4.7,19.6,784.5,945.97,725.67
2018,6,25,15,30,910.0,88.0,4.7,19.6,745.0,911.1,702.94
2018,6,25,15,45,897.5,86.5,4.7,18.95,701.5,871.77,678.63
2018,6,25,16,0,885.0,85.0,4.7,18.3,658.0,830.39,652.48
2018,6,25,16,15,868.0,83.5,4.7,17.95,611.0,783.67,621.24
2018,6,25,16,30,851.0,82.0,4.7,17.6,564.0,735.75,588.61
2018,6,25,16,45,828.5,79.0,4.7,17.2,513.5,685.77,553.94
2018,6,25,17,0,806.0,76.0,4.7,16.8,463.0,630.77,513.67
2018,6,25,17,15,774.5,73.5,4.7,16.3,411.5,570.91,467.45
2018,6,25,17,30,743.0,71.0,4.7,15.8,360.0,512.29,420.69
2018,6,25,17,45,699.5,67.0,4.65,15.35,309.0,447.38,367.12
2018,6,25,18,0,656.0,63.0,4.6,14.9,258.0,387.24,315.69
2018,6,25,18,15,594.0,57.5,4.5,14.45,209.0,319.91,256.98
2018,6,25,18,30,532.0,52.0,4.4,14.0,160.0,258.45,201.95
2018,6,25,18,45,437.0,44.5,4.3,13.5,117.5,191.1,142.49
2018,6,25,19,0,342.0,37.0,4.2,13.0,75.0,133.87,91.66
2018,6,25,19,15,213.0,25.0,4.15,12.7,45.0,73.07,28.99
2018,6,25,19,30,84.0,13.0,4.1,12.4,15.0,23.7,0.0
2018,6,25,19,45,42.0,6.5,4.05,12.1,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,26,4,45,31.5,5.5,3.35,9.9,6.0,0.0,0.0
2018,6,26,5,0,63.0,11.0,3.3,10.2,12.0,10.48,0.0
2018,6,26,5,15,172.0,24.5,3.25,10.75,40.0,19.43,4.03
2018,6,26,5,30,281.0,38.0,3.2,11.3,68.0,29.69,19.72
2018,6,26,5,45,369.0,48.5,3.1,11.85,109.0,38.34,28.3
2018,6,26,6,0,457.0,59.0,3.0,12.4,150.0,45.13,34.76
2018,6,26,6,15,519.0,66.5,2.95,12.95,197.0,48.85,38.27
2018,6,26,6,30,581.0,74.0,2.9,13.5,244.0,52.4,41.43
2018,6,26,6,45,624.5,80.0,2.85,14.05,294.0,54.49,43.16
2018,6,26,7,0,668.0,86.0,2.8,14.6,344.0,72.24,45.17
2018,6,26,7,15,701.0,91.0,2.8,15.15,395.0,119.15,67.66
2018,6,26,7,30,734.0,96.0,2.8,15.7,446.0,170.02,103.69
2018,6,26,7,45,758.5,100.0,2.75,16.3,495.5,226.75,150.28
2018,6,26,8,0,783.0,104.0,2.7,16.9,545.0,281.17,197.28
2018,6,26,8,15,803.0,107.0,2.65,17.4,592.5,335.76,245.1
2018,6,26,8,30,823.0,110.0,2.6,17.9,640.0,392.03,293.57
2018,6,26,8,45,811.5,122.0,2.6,18.35,674.5,444.4,338.27
2018,6,26,9,0,800.0,134.0,2.6,18.8,709.0,494.7,379.74
2018,6,26,9,15,822.5,133.0,2.55,19.15,752.5,549.05,422.8
2018,6,26,9,30,845.0,132.0,2.5,19.5,796.0,604.31,465.16
2018,6,26,9,45,870.0,127.0,2.5,19.8,836.0,659.08,506.28
2018,6,26,10,0,895.0,122.0,2.5,20.1,876.0,712.77,545.57
2018,6,26,10,15,903.0,122.5,2.55,20.25,905.0,759.33,578.98
2018,6,26,10,30,911.0,123.0,2.6,20.4,934.0,804.31,609.18
2018,6,26,10,45,917.0,123.0,2.6,20.55,956.0,845.47,636.12
2018,6,26,11,0,923.0,123.0,2.6,20.7,978.0,884.49,661.35
2018,6,26,11,15,928.0,122.5,2.65,20.7,993.5,919.87,684.73
2018,6,26,11,30,933.0,122.0,2.7,20.7,1009.0,952.7,706.35
2018,6,26,11,45,937.0,120.0,2.75,20.7,1017.0,980.49,724.61
2018,6,26,12,0,941.0,118.0,2.8,20.7,1025.0,1005.36,741.0
2018,6,26,12,15,942.0,117.5,2.85,20.65,1025.5,1025.77,754.68
2018,6,26,12,30,943.0,117.0,2.9,20.6,1026.0,1042.96,766.36
2018,6,26,12,45,942.5,117.0,2.95,20.5,1019.5,1055.82,775.5
2018,6,26,13,0,942.0,117.0,3.0,20.4,1013.0,1065.25,782.56
2018,6,26,13,15,942.5,114.0,3.05,20.25,999.5,1069.14,786.33
2018,6,26,13,30,943.0,111.0,3.1,20.1,986.0,1069.42,787.92
2018,6,26,13,45,942.5,109.0,3.15,20.0,966.5,1066.12,787.17
2018,6,26,14,0,942.0,107.0,3.2,19.9,947.0,1059.23,784.2
2018,6,26,14,15,937.5,104.5,3.25,19.7,919.0,1044.28,776.34
2018,6,26,14,30,933.0,102.0,3.3,19.5,891.0,1025.9,766.31
2018,6,26,14,45,927.5,99.5,3.3,19.3,857.5,1003.24,753.05
2018,6,26,15,0,922.0,97.0,3.3,19.1,824.0,977.41,737.67
2018,6,26,15,15,912.0,96.0,3.3,19.1,785.0,946.1,717.98
2018,6,26,15,30,902.0,95.0,3.3,19.1,746.0,912.19,696.43
2018,6,26,15,45,889.5,92.5,3.35,18.6,702.0,872.05,671.99
2018,6,26,16,0,877.0,90.0,3.4,18.1,658.0,829.87,645.72
2018,6,26,16,15,860.0,87.5,3.4,17.75,610.5,782.35,614.52
2018,6,26,16,30,843.0,85.0,3.4,17.4,563.0,738.54,585.51
2018,6,26,16,45,820.0,82.0,3.4,17.1,512.5,683.71,547.62
2018,6,26,17,0,797.0,79.0,3.4,16.8,462.0,628.74,507.74
2018,6,26,17,15,766.0,76.5,3.4,16.4,411.0,569.55,462.6
2018,6,26,17,30,735.0,74.0,3.4,16.0,360.0,511.57,416.87
2018,6,26,17,45,691.5,69.5,3.4,15.55,308.5,448.05,365.22
2018,6,26,18,0,648.0,65.0,3.4,15.1,257.0,386.24,313.21
2018,6,26,18,15,587.0,59.0,3.35,14.65,208.5,319.11,255.3
2018,6,26,18,30,526.0,53.0,3.3,14.2,160.0,257.76,200.84
2018,6,26,18,45,433.0,45.0,3.2,13.7,117.5,190.72,141.95
2018,6,26,19,0,340.0,37.0,3.1,13.2,75.0,133.63,91.42
2018,6,26,19,15,212.0,25.0,3.05,12.85,45.0,73.08,29.26
2018,6,26,19,30,84.0,13.0,3.0,12.5,15.0,23.75,0.0
2018,6,26,19,45,42.0,6.5,2.95,12.15,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,27,4,45,23.0,5.0,3.05,10.1,5.5,0.0,0.0
2018,6,27,5,0,46.0,10.0,3.1,10.4,11.0,9.53,0.0
2018,6,27,5,15,160.0,24.5,3.1,10.85,39.5,19.44,3.47
2018,6,27,5,30,274.0,39.0,3.1,11.3,68.0,30.52,20.38
2018,6,27,5,45,376.0,48.0,3.1,11.8,110.0,37.95,27.93
2018,6,27,6,0,478.0,57.0,3.1,12.3,152.0,43.4,33.22
2018,6,27,6,15,354.5,69.0,3.15,12.8,150.0,50.41,39.68
2018,6,27,6,30,231.0,81.0,3.2,13.3,148.0,62.94,50.87
2018,6,27,6,45,244.5,98.5,3.2,13.85,181.5,74.96,61.39
2018,6,27,7,0,258.0,116.0,3.2,14.4,215.0,93.08,69.49
2018,6,27,7,15,265.5,133.0,3.2,14.85,247.5,123.82,88.51
2018,6,27,7,30,273.0,150.0,3.2,15.3,280.0,155.77,112.45
2018,6,27,7,45,249.0,162.0,3.2,15.7,290.0,178.91,132.54
2018,6,27,8,0,225.0,174.0,3.2,16.1,300.0,199.34,151.0
2018,6,27,8,15,234.5,191.5,3.25,16.45,333.0,231.75,178.01
2018,6,27,8,30,244.0,209.0,3.3,16.8,366.0,265.34,205.75
2018,6,27,8,45,254.5,226.0,3.3,17.15,399.5,300.04,233.97
2018,6,27,9,0,265.0,243.0,3.3,17.5,433.0,335.84,262.61
2018,6,27,9,15,297.5,262.0,3.3,17.8,486.5,385.86,301.77
2018,6,27,9,30,330.0,281.0,3.3,18.1,540.0,439.06,342.74
2018,6,27,9,45,374.5,278.5,3.3,18.35,584.5,482.92,376.58
2018,6,27,10,0,419.0,276.0,3.3,18.6,629.0,531.81,413.78
2018,6,27,10,15,429.0,275.5,3.3,18.75,647.5,560.91,435.57
2018,6,27,10,30,439.0,275.0,3.3,18.9,666.0,589.77,456.97
2018,6,27,10,45,590.0,226.0,3.35,19.1,764.5,685.02,529.37
2018,6,27,11,0,741.0,177.0,3.4,19.3,863.0,787.11,603.56
2018,6,27,11,15,839.5,146.5,3.4,19.35,935.5,865.36,656.99
2018,6,27,11,30,938.0,116.0,3.4,19.4,1008.0,951.16,714.64
2018,6,27,11,45,939.5,116.0,3.45,19.5,1015.0,978.68,732.3
2018,6,27,12,0,941.0,116.0,3.5,19.6,1022.0,1003.19,748.42
2018,6,27,12,15,942.0,115.0,3.55,19.55,1022.5,1023.14,761.98
2018,6,27,12,30,943.0,114.0,3.6,19.5,1023.0,1039.86,773.5
2018,6,27,12,45,943.0,113.0,3.65,19.45,1016.0,1052.23,782.27
2018,6,27,13,0,943.0,112.0,3.7,19.4,1009.0,1061.16,788.89
2018,6,27,13,15,940.0,111.5,3.8,19.2,994.5,1064.08,792.51
2018,6,27,13,30,937.0,111.0,3.9,19.0,980.0,1063.44,793.93
2018,6,27,13,45,932.5,110.0,3.95,18.85,958.5,1057.22,791.25
2018,6,27,14,0,928.0,109.0,4.0,18.7,937.0,1047.5,786.37
2018,6,27,14,15,921.5,108.5,4.05,18.5,909.0,1032.91,778.44
2018,6,27,14,30,915.0,108.0,4.1,18.3,881.0,1015.02,768.37
2018,6,27,14,45,906.5,106.5,4.15,18.05,847.0,990.96,754.25
2018,6,27,15,0,898.0,105.0,4.2,17.8,813.0,963.93,738.06
2018,6,27,15,15,887.5,103.0,4.2,17.8,774.0,931.73,717.23
2018,6,27,15,30,877.0,101.0,4.2,17.8,735.0,897.0,694.54
2018,6,27,15,45,862.5,99.0,4.3,17.2,691.0,856.53,669.57
2018,6,27,16,0,848.0,97.0,4.4,16.6,647.0,814.22,643.16
2018,6,27,16,15,829.0,95.5,4.45,16.25,600.0,772.8,615.93
2018,6,27,16,30,810.0,94.0,4.5,15.9,553.0,724.57,583.1
2018,6,27,16,45,786.0,91.5,4.55,15.55,504.0,670.92,545.48
2018,6,27,17,0,762.0,89.0,4.6,15.2,455.0,617.25,505.38
2018,6,27,17,15,730.0,85.0,4.6,14.8,404.0,559.13,460.07
2018,6,27,17,30,698.0,81.0,4.6,14.4,353.0,500.63,413.08
2018,6,27,17,45,654.0,76.0,4.6,13.95,302.5,436.51,360.11
2018,6,27,18,0,610.0,71.0,4.6,13.5,252.0,375.7,308.15
2018,6,27,18,15,548.5,64.0,4.5,13.15,204.0,309.12,249.89
2018,6,27,18,30,487.0,57.0,4.4,12.8,156.0,248.39,195.44
2018,6,27,18,45,394.5,48.0,4.35,12.45,114.5,182.4,137.07
2018,6,27,19,0,302.0,39.0,4.3,12.1,73.0,126.32,87.32
2018,6,27,19,15,184.5,26.0,4.2,11.85,44.0,68.92,28.0
2018,6,27,19,30,67.0,13.0,4.1,11.6,15.0,21.49,0.0
2018,6,27,19,45,33.5,6.5,4.05,11.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,4,45,33.0,5.5,4.5,10.35,6.0,0.0,0.0
2018,6,28,5,0,66.0,11.0,4.5,10.5,12.0,10.48,0.0
2018,6,28,5,15,187.0,23.5,4.5,10.9,40.0,18.65,2.46
2018,6,28,5,30,308.0,36.0,4.5,11.3,68.0,29.36,19.33
2018,6,28,5,45,405.0,43.5,4.5,11.7,109.0,33.79,24.25
2018,6,28,6,0,502.0,51.0,4.5,12.1,150.0,38.11,28.51
2018,6,28,6,15,563.5,56.5,4.55,12.6,197.0,40.52,30.83
2018,6,28,6,30,625.0,62.0,4.6,13.1,244.0,42.86,32.94
2018,6,28,6,45,667.5,67.0,4.65,13.65,294.0,44.65,34.43
2018,6,28,7,0,710.0,72.0,4.7,14.2,344.0,65.73,40.02
2018,6,28,7,15,738.0,76.0,4.65,14.6,393.5,113.34,61.94
2018,6,28,7,30,766.0,80.0,4.6,15.0,443.0,164.35,98.15
2018,6,28,7,45,787.5,83.0,4.6,15.45,491.5,216.48,141.66
2018,6,28,8,0,809.0,86.0,4.6,15.9,540.0,270.86,189.74
2018,6,28,8,15,826.0,89.0,4.6,16.35,587.0,325.9,239.16
2018,6,28,8,30,843.0,92.0,4.6,16.8,634.0,386.76,292.61
2018,6,28,8,45,856.5,94.5,4.55,17.3,677.5,441.78,340.25
2018,6,28,9,0,870.0,97.0,4.5,17.8,721.0,497.17,386.75
2018,6,28,9,15,880.0,98.5,4.5,18.1,759.5,549.98,430.3
2018,6,28,9,30,890.0,100.0,4.5,18.4,798.0,602.3,472.16
2018,6,28,9,45,898.0,101.0,4.5,18.75,831.5,652.21,510.94
2018,6,28,10,0,906.0,102.0,4.5,19.1,865.0,700.98,547.79
2018,6,28,10,15,911.5,104.0,4.5,19.3,893.0,747.52,581.53
2018,6,28,10,30,917.0,106.0,4.5,19.5,921.0,792.28,612.32
2018,6,28,10,45,921.5,106.5,4.55,19.75,942.5,832.89,640.03
2018,6,28,11,0,926.0,107.0,4.6,20.0,964.0,871.25,665.96
2018,6,28,11,15,929.0,107.5,4.65,20.1,979.0,905.9,689.54
2018,6,28,11,30,932.0,108.0,4.7,20.2,994.0,937.89,711.22
2018,6,28,11,45,933.5,108.5,4.75,20.3,1001.5,965.71,730.01
2018,6,28,12,0,935.0,109.0,4.8,20.4,1009.0,990.55,746.77
2018,6,28,12,15,938.5,107.0,4.85,20.4,1010.5,1011.77,761.43
2018,6,28,12,30,942.0,105.0,4.9,20.4,1012.0,1029.84,774.04
2018,6,28,12,45,945.0,102.0,4.95,20.4,1006.5,1043.1,783.5
2018,6,28,13,0,948.0,99.0,5.0,20.4,1001.0,1052.93,790.78
2018,6,28,13,15,945.5,98.0,5.05,20.4,986.5,1055.75,793.46
2018,6,28,13,30,943.0,97.0,5.1,20.4,972.0,1055.0,793.88
2018,6,28,13,45,939.0,96.5,5.15,20.35,951.0,1049.69,791.5
2018,6,28,14,0,935.0,96.0,5.2,20.3,930.0,1040.87,786.86
2018,6,28,14,15,930.0,95.0,5.25,20.15,903.0,1027.07,779.23
2018,6,28,14,30,925.0,94.0,5.3,20.0,876.0,1009.91,769.35
2018,6,28,14,45,917.0,93.0,5.3,19.9,842.5,986.62,754.74
2018,6,28,15,0,909.0,92.0,5.3,19.8,809.0,960.33,738.06
2018,6,28,15,15,899.0,90.5,5.3,19.8,770.0,928.8,717.37
2018,6,28,15,30,889.0,89.0,5.3,19.8,731.0,894.7,694.8
2018,6,28,15,45,877.0,87.0,5.3,19.35,688.5,855.95,669.93
2018,6,28,16,0,865.0,85.0,5.3,18.9,646.0,815.18,643.28
2018,6,28,16,15,849.0,83.0,5.3,18.6,599.5,769.45,612.23
2018,6,28,16,30,833.0,81.0,5.3,18.3,553.0,722.49,579.79
2018,6,28,16,45,812.5,78.0,5.3,17.95,504.5,674.71,546.28
2018,6,28,17,0,792.0,75.0,5.3,17.6,456.0,621.76,507.2
2018,6,28,17,15,762.5,72.0,5.25,17.05,405.5,563.2,461.71
2018,6,28,17,30,733.0,69.0,5.2,16.5,355.0,505.75,415.66
2018,6,28,17,45,691.5,65.0,5.15,15.95,304.5,442.36,363.3
2018,6,28,18,0,650.0,61.0,5.1,15.4,254.0,383.42,312.86
2018,6,28,18,15,590.0,55.5,4.95,14.85,206.0,317.17,254.99
2018,6,28,18,30,530.0,50.0,4.8,14.3,158.0,256.61,200.67
2018,6,28,18,45,438.5,42.5,4.7,13.75,116.0,190.34,141.98
2018,6,28,19,0,347.0,35.0,4.6,13.2,74.0,133.93,91.67
2018,6,28,19,15,218.0,24.0,4.55,12.85,44.5,73.65,29.66
2018,6,28,19,30,89.0,13.0,4.5,12.5,15.0,24.52,0.0
2018,6,28,19,45,44.5,6.5,4.4,12.2,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,4,45,47.0,5.0,2.85,11.7,6.0,0.0,0.0
2018,6,29,5,0,94.0,10.0,2.8,12.0,12.0,9.53,0.0
2018,6,29,5,15,239.0,20.5,2.8,12.7,41.5,16.67,0.91
2018,6,29,5,30,384.0,31.0,2.8,13.4,71.0,24.63,15.12
2018,6,29,5,45,477.0,37.5,2.75,14.1,113.5,28.49,19.36
2018,6,29,6,0,570.0,44.0,2.7,14.8,156.0,35.26,25.67
2018,6,29,6,15,627.5,49.0,2.6,15.35,204.0,37.83,28.11
2018,6,29,6,30,685.0,54.0,2.5,15.9,252.0,40.35,30.34
2018,6,29,6,45,724.5,57.5,2.4,16.5,302.5,41.49,31.25
2018,6,29,7,0,764.0,61.0,2.3,17.1,353.0,57.18,32.13
2018,6,29,7,15,792.0,64.0,2.25,17.75,404.0,107.02,54.02
2018,6,29,7,30,820.0,67.0,2.2,18.4,455.0,166.16,95.73
2018,6,29,7,45,840.5,69.5,2.2,19.05,504.5,220.44,140.03
2018,6,29,8,0,861.0,72.0,2.2,19.7,554.0,276.73,188.59
2018,6,29,8,15,875.5,74.0,2.15,20.25,600.5,332.56,237.5
2018,6,29,8,30,890.0,76.0,2.1,20.8,647.0,389.3,286.3
2018,6,29,8,45,902.0,78.0,2.1,21.3,691.0,445.66,333.62
2018,6,29,9,0,914.0,80.0,2.1,21.8,735.0,502.18,379.48
2018,6,29,9,15,921.0,82.5,2.1,22.1,773.5,556.46,422.4
2018,6,29,9,30,928.0,85.0,2.1,22.4,812.0,609.91,463.26
2018,6,29,9,45,933.0,87.0,2.1,22.75,845.0,660.62,500.73
2018,6,29,10,0,938.0,89.0,2.1,23.1,878.0,709.84,535.99
2018,6,29,10,15,943.5,90.5,2.15,23.25,906.5,757.28,568.46
2018,6,29,10,30,949.0,92.0,2.2,23.4,935.0,802.85,598.49
2018,6,29,10,45,953.0,92.5,2.25,23.55,956.5,844.25,625.41
2018,6,29,11,0,957.0,93.0,2.3,23.7,978.0,883.27,650.56
2018,6,29,11,15,959.0,93.0,2.4,23.7,992.0,917.55,673.26
2018,6,29,11,30,961.0,93.0,2.5,23.7,1006.0,949.0,694.1
2018,6,29,11,45,963.0,93.0,2.55,23.75,1014.0,977.49,712.43
2018,6,29,12,0,965.0,93.0,2.6,23.8,1022.0,1002.91,728.78
2018,6,29,12,15,964.0,94.0,2.7,23.75,1022.0,1023.26,742.7
2018,6,29,12,30,963.0,95.0,2.8,23.7,1022.0,1040.25,754.58
2018,6,29,12,45,960.0,96.0,2.9,23.7,1014.5,1051.81,762.96
2018,6,29,13,0,957.0,97.0,3.0,23.7,1007.0,1059.85,769.22
2018,6,29,13,15,954.5,96.0,3.15,23.7,992.5,1062.75,772.76
2018,6,29,13,30,952.0,95.0,3.3,23.7,978.0,1062.03,774.08
2018,6,29,13,45,948.5,94.0,3.4,23.65,957.0,1056.7,772.25
2018,6,29,14,0,945.0,93.0,3.5,23.6,936.0,1047.81,768.21
2018,6,29,14,15,939.5,92.0,3.6,23.55,908.5,1033.43,760.65
2018,6,29,14,30,934.0,91.0,3.7,23.5,881.0,1015.67,750.92
2018,6,29,14,45,926.0,90.5,3.85,23.4,847.5,992.79,738.26
2018,6,29,15,0,918.0,90.0,4.0,23.3,814.0,966.88,723.47
2018,6,29,15,15,908.5,88.0,4.0,23.3,775.0,935.05,703.42
2018,6,29,15,30,899.0,86.0,4.0,23.3,736.0,900.59,681.49
2018,6,29,15,45,886.0,84.5,4.1,22.9,692.5,861.24,657.52
2018,6,29,16,0,873.0,83.0,4.2,22.5,649.0,819.91,631.77
2018,6,29,16,15,855.5,81.0,4.25,22.2,601.5,772.72,600.91
2018,6,29,16,30,838.0,79.0,4.3,21.9,554.0,724.38,568.68
2018,6,29,16,45,816.0,76.0,4.35,21.55,504.5,675.3,535.36
2018,6,29,17,0,794.0,73.0,4.4,21.2,455.0,621.21,496.86
2018,6,29,17,15,765.5,69.5,4.35,20.65,404.5,562.61,452.52
2018,6,29,17,30,737.0,66.0,4.3,20.1,354.0,505.03,407.5
2018,6,29,17,45,698.0,62.0,4.25,19.55,304.0,442.77,357.21
2018,6,29,18,0,659.0,58.0,4.2,19.0,254.0,383.22,307.36
2018,6,29,18,15,593.0,53.5,4.15,18.3,205.0,316.46,250.45
2018,6,29,18,30,527.0,49.0,4.1,17.6,156.0,254.74,196.37
2018,6,29,18,45,449.0,41.5,4.05,16.9,115.5,192.72,141.81
2018,6,29,19,0,371.0,34.0,4.0,16.2,75.0,139.09,93.89
2018,6,29,19,15,237.0,23.5,4.0,15.8,45.0,76.95,30.51
2018,6,29,19,30,103.0,13.0,4.0,15.4,15.0,26.47,0.0
2018,6,29,19,45,51.5,6.5,3.95,15.0,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,30,4,45,52.0,4.5,1.75,14.8,5.5,0.0,0.0
2018,6,30,5,0,104.0,9.0,1.7,15.1,11.0,8.58,0.0
2018,6,30,5,15,259.0,19.5,1.7,15.85,41.5,15.77,0.0
2018,6,30,5,30,414.0,30.0,1.7,16.6,72.0,23.78,14.14
2018,6,30,5,45,503.0,36.0,1.7,17.35,114.5,27.26,18.01
2018,6,30,6,0,592.0,42.0,1.7,18.1,157.0,33.48,23.75
2018,6,30,6,15,648.0,46.0,1.65,18.7,205.0,35.27,25.46
2018,6,30,6,30,704.0,50.0,1.6,19.3,253.0,37.07,27.03
2018,6,30,6,45,741.5,53.5,1.55,19.9,303.5,38.37,28.08
2018,6,30,7,0,779.0,57.0,1.5,20.5,354.0,53.47,29.02
2018,6,30,7,15,806.5,59.5,1.5,21.05,405.0,109.83,55.25
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,163.15,91.38
2018,6,30,7,45,853.0,64.0,1.5,22.1,505.0,217.44,135.11
2018,6,30,8,0,872.0,66.0,1.5,22.6,554.0,273.56,182.98
2018,6,30,8,15,886.5,69.0,1.45,23.05,601.5,330.8,232.24
2018,6,30,8,30,901.0,72.0,1.4,23.5,649.0,388.96,281.32
2018,6,30,8,45,913.0,73.0,1.4,24.0,692.5,445.02,327.53
2018,6,30,9,0,925.0,74.0,1.4,24.5,736.0,501.22,372.21
2018,6,30,9,15,932.5,76.5,1.4,24.9,775.5,556.31,414.59
2018,6,30,9,30,940.0,79.0,1.4,25.3,815.0,610.62,454.84
2018,6,30,9,45,944.5,81.0,1.4,25.75,848.0,661.59,491.27
2018,6,30,10,0,949.0,83.0,1.4,26.2,881.0,711.01,525.43
2018,6,30,10,15,953.0,84.5,1.45,26.45,908.5,757.87,556.22
2018,6,30,10,30,957.0,86.0,1.5,26.7,936.0,802.72,584.69
2018,6,30,10,45,960.5,87.0,1.55,27.0,957.5,844.5,610.74
2018,6,30,11,0,964.0,88.0,1.6,27.3,979.0,883.87,634.99
2018,6,30,11,15,966.5,88.5,1.7,27.4,994.0,919.3,657.67
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,951.92,678.52
2018,6,30,11,45,968.5,90.0,1.9,27.55,1015.5,979.33,696.24
2018,6,30,12,0,968.0,91.0,2.0,27.6,1022.0,1003.54,712.01
2018,6,30,12,15,966.0,92.0,2.1,27.6,1021.5,1023.02,725.06
2018,6,30,12,30,964.0,93.0,2.2,27.6,1021.0,1039.1,736.09
2018,6,30,12,45,960.0,95.0,2.3,27.55,1013.5,1050.73,744.63
2018,6,30,13,0,956.0,97.0,2.4,27.5,1006.0,1058.83,751.11
2018,6,30,13,15,953.0,97.0,2.45,27.4,992.0,1062.31,754.43
2018,6,30,13,30,950.0,97.0,2.5,27.3,978.0,1062.19,755.67
2018,6,30,13,45,946.0,96.0,2.55,27.25,956.5,1056.43,753.36
2018,6,30,14,0,942.0,95.0,2.6,27.2,935.0,1047.12,748.96
2018,6,30,14,15,936.5,94.0,2.65,27.1,907.5,1032.83,741.65
2018,6,30,14,30,931.0,93.0,2.7,27.0,880.0,1015.17,732.28
2018,6,30,14,45,923.0,91.5,2.7,26.9,846.0,991.29,718.48
2018,6,30,15,0,915.0,90.0,2.7,26.8,812.0,964.37,702.75
2018,6,30,15,15,879.5,99.5,2.7,26.8,765.5,921.56,676.25
2018,6,30,15,30,844.0,109.0,2.7,26.8,719.0,877.52,648.79
2018,6,30,15,45,848.5,99.5,2.7,26.5,681.0,846.21,630.36
2018,6,30,16,0,853.0,90.0,2.7,26.2,643.0,811.71,609.47
2018,6,30,16,15,825.5,90.0,2.7,25.85,593.0,765.0,579.97
2018,6,30,16,30,798.0,90.0,2.7,25.5,543.0,712.31,545.77
2018,6,30,16,45,791.0,83.0,2.7,25.2,498.0,666.12,515.46
2018,6,30,17,0,784.0,76.0,2.7,24.9,453.0,618.46,482.49
2018,6,30,17,15,757.5,72.5,2.7,24.05,403.5,561.54,441.53
2018,6,30,17,30,731.0,69.0,2.7,23.2,354.0,505.44,399.61
2018,6,30,17,45,688.5,65.0,2.7,22.35,303.5,441.59,350.0
2018,6,30,18,0,646.0,61.0,2.7,21.5,253.0,382.3,301.98
2018,6,30,18,15,586.5,55.5,2.65,20.5,205.0,316.4,247.19
2018,6,30,18,30,527.0,50.0,2.6,19.5,157.0,256.14,195.36
2018,6,30,18,45,436.5,43.0,2.6,18.5,115.5,190.77,139.33
2018,6,30,19,0,346.0,36.0,2.6,17.5,74.0,135.04,90.88
2018,6,30,19,15,218.5,24.5,2.55,17.2,44.5,74.42,29.26
2018,6,30,19,30,91.0,13.0,2.5,16.9,15.0,24.86,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.55,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,1,4,45,24.0,3.5,0.6,13.9,4.0,0.0,0.0
2018,7,1,5,0,48.0,7.0,0.6,13.7,8.0,6.67,0.0
2018,7,1,5,15,148.0,18.5,0.55,13.95,31.5,14.56,0.0
2018,7,1,5,30,248.0,30.0,0.5,14.2,55.0,23.69,14.23
2018,7,1,5,45,355.5,40.0,0.45,14.4,97.5,30.7,21.32
2018,7,1,6,0,463.0,50.0,0.4,14.6,140.0,37.36,27.62
2018,7,1,6,15,404.0,64.5,0.35,14.95,159.0,47.21,36.56
2018,7,1,6,30,345.0,79.0,0.3,15.3,178.0,56.46,44.78
2018,7,1,6,45,335.5,100.0,0.3,15.65,211.5,69.97,56.55
2018,7,1,7,0,326.0,121.0,0.3,16.0,245.0,89.46,65.84
2018,7,1,7,15,457.5,117.5,0.3,16.4,318.0,118.8,76.57
2018,7,1,7,30,589.0,114.0,0.3,16.8,391.0,161.23,101.59
2018,7,1,7,45,709.5,98.5,0.35,17.2,468.5,207.72,134.57
2018,7,1,8,0,830.0,83.0,0.4,17.6,546.0,271.02,183.99
2018,7,1,8,15,847.5,85.5,0.45,18.0,593.5,331.98,235.83
2018,7,1,8,30,865.0,88.0,0.5,18.4,641.0,388.86,283.83
2018,7,1,8,45,878.0,89.5,0.55,18.75,684.5,444.04,329.48
2018,7,1,9,0,891.0,91.0,0.6,19.1,728.0,499.5,373.88
2018,7,1,9,15,898.0,93.5,0.65,19.35,766.0,552.76,415.37
2018,7,1,9,30,905.0,96.0,0.7,19.6,804.0,605.23,454.94
2018,7,1,9,45,909.5,100.0,0.8,19.85,837.5,656.48,492.93
2018,7,1,10,0,914.0,104.0,0.9,20.1,871.0,706.28,528.92
2018,7,1,10,15,920.0,105.0,0.95,20.2,899.5,752.76,560.88
2018,7,1,10,30,926.0,106.0,1.0,20.3,928.0,797.48,589.98
2018,7,1,10,45,931.0,106.5,1.05,20.4,950.0,838.98,616.68
2018,7,1,11,0,936.0,107.0,1.1,20.5,972.0,878.25,641.74
2018,7,1,11,15,939.5,107.0,1.15,20.5,987.0,913.34,664.23
2018,7,1,11,30,943.0,107.0,1.2,20.5,1002.0,945.77,684.97
2018,7,1,11,45,945.0,107.0,1.25,20.5,1010.0,974.01,703.04
2018,7,1,12,0,947.0,107.0,1.3,20.5,1018.0,999.24,719.27
2018,7,1,12,15,938.5,113.0,1.35,20.5,1016.0,1017.16,730.97
2018,7,1,12,30,930.0,119.0,1.4,20.5,1014.0,1031.6,740.67
2018,7,1,12,45,917.5,125.5,1.45,20.45,1003.5,1039.11,746.32
2018,7,1,13,0,905.0,132.0,1.5,20.4,993.0,1043.12,749.96
2018,7,1,13,15,905.0,129.5,1.5,20.45,979.5,1047.24,752.73
2018,7,1,13,30,905.0,127.0,1.5,20.5,966.0,1047.91,753.44
2018,7,1,13,45,904.0,124.0,1.55,20.5,946.0,1043.57,752.14
2018,7,1,14,0,903.0,121.0,1.6,20.5,926.0,1035.74,748.79
2018,7,1,14,15,898.5,118.5,1.65,20.45,899.0,1021.53,741.64
2018,7,1,14,30,894.0,116.0,1.7,20.4,872.0,1004.0,732.46
2018,7,1,14,45,887.5,112.5,1.7,20.4,838.0,980.28,718.5
2018,7,1,15,0,881.0,109.0,1.7,20.4,804.0,953.53,702.62
2018,7,1,15,15,870.0,107.0,1.7,20.4,765.0,921.41,683.18
2018,7,1,15,30,859.0,105.0,1.7,20.4,726.0,886.84,662.04
2018,7,1,15,45,847.0,101.5,1.75,20.25,683.0,847.5,638.42
2018,7,1,16,0,835.0,98.0,1.8,20.1,640.0,812.04,617.1
2018,7,1,16,15,819.0,94.5,1.85,20.0,593.5,765.43,587.5
2018,7,1,16,30,803.0,91.0,1.9,19.9,547.0,717.61,556.52
2018,7,1,16,45,779.5,87.5,1.9,19.8,497.5,663.51,519.99
2018,7,1,17,0,756.0,84.0,1.9,19.7,448.0,609.38,481.37
2018,7,1,17,15,724.0,80.5,1.9,19.35,397.5,550.26,437.64
2018,7,1,17,30,692.0,77.0,1.9,19.0,347.0,494.23,394.73
2018,7,1,17,45,648.5,72.5,1.9,18.7,297.5,431.22,344.82
2018,7,1,18,0,605.0,68.0,1.9,18.4,248.0,371.47,295.75
2018,7,1,18,15,542.5,61.5,1.9,17.8,200.5,305.21,240.34
2018,7,1,18,30,480.0,55.0,1.9,17.2,153.0,244.93,188.35
2018,7,1,18,45,381.0,46.5,1.85,16.65,111.0,177.73,130.93
2018,7,1,19,0,282.0,38.0,1.8,16.1,69.0,120.77,82.03
2018,7,1,19,15,171.5,25.0,1.8,15.75,41.0,65.71,25.73
2018,7,1,19,30,61.0,12.0,1.8,15.4,13.0,19.82,0.0
2018,7,1,19,45,30.5,6.0,1.75,15.05,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,45,1.5,2.0,0.3,13.3,2.0,0.0,0.0
2018,7,2,5,0,3.0,4.0,0.3,13.4,4.0,3.81,0.0
2018,7,2,5,15,25.5,16.0,0.3,13.9,18.5,14.26,0.0
2018,7,2,5,30,48.0,28.0,0.3,14.4,33.0,24.49,14.83
2018,7,2,5,45,78.5,42.5,0.3,14.85,55.5,36.48,26.31
2018,7,2,6,0,109.0,57.0,0.3,15.3,78.0,45.51,34.7
2018,7,2,6,15,288.0,66.5,0.35,15.8,143.5,48.55,37.59
2018,7,2,6,30,467.0,76.0,0.4,16.3,209.0,54.26,42.64
2018,7,2,6,45,475.0,87.0,0.45,16.8,245.0,60.2,47.73
2018,7,2,7,0,483.0,98.0,0.5,17.3,281.0,73.97,51.21
2018,7,2,7,15,573.5,99.5,0.55,17.9,347.0,111.65,66.29
2018,7,2,7,30,664.0,101.0,0.6,18.5,413.0,159.95,96.94
2018,7,2,7,45,650.0,113.5,0.65,19.15,446.5,207.76,136.32
2018,7,2,8,0,636.0,126.0,0.7,19.8,480.0,254.04,176.27
2018,7,2,8,15,640.0,136.5,0.75,20.55,519.0,302.41,217.21
2018,7,2,8,30,644.0,147.0,0.8,21.3,558.0,350.95,257.49
2018,7,2,8,45,672.0,149.5,0.85,22.0,605.0,402.56,298.73
2018,7,2,9,0,700.0,152.0,0.9,22.7,652.0,456.44,340.52
2018,7,2,9,15,776.5,138.0,1.0,23.0,721.0,525.58,392.98
2018,7,2,9,30,853.0,124.0,1.1,23.3,790.0,599.5,447.68
2018,7,2,9,45,792.0,155.5,1.2,23.6,795.0,631.84,471.14
