Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,0,731.0,187.0,1.3,23.9,800.0,657.79,489.52
2018,7,2,10,15,702.0,204.5,1.4,23.9,809.5,688.59,511.61
2018,7,2,10,30,673.0,222.0,1.5,23.9,819.0,715.47,530.47
2018,7,2,10,45,677.0,222.5,1.65,23.9,835.5,748.92,554.63
2018,7,2,11,0,681.0,223.0,1.8,23.9,852.0,780.81,577.42
2018,7,2,11,15,701.5,219.0,1.85,23.75,876.0,820.88,605.21
2018,7,2,11,30,722.0,215.0,1.9,23.6,900.0,859.99,631.26
2018,7,2,11,45,720.0,220.5,1.95,23.5,908.0,886.45,648.78
2018,7,2,12,0,718.0,226.0,2.0,23.4,916.0,910.48,664.85
2018,7,2,12,15,741.5,217.5,2.05,23.2,930.5,942.58,686.47
2018,7,2,12,30,765.0,209.0,2.1,23.0,945.0,966.78,702.92
2018,7,2,12,45,842.0,168.0,2.1,22.85,973.0,1015.13,734.27
2018,7,2,13,0,919.0,127.0,2.1,22.7,1001.0,1052.15,757.94
2018,7,2,13,15,919.5,124.0,2.1,22.55,987.5,1056.33,760.98
2018,7,2,13,30,920.0,121.0,2.1,22.4,974.0,1056.99,762.29
2018,7,2,13,45,921.0,117.0,2.1,22.2,954.5,1053.56,761.32
2018,7,2,14,0,922.0,113.0,2.1,22.0,935.0,1046.55,758.23
2018,7,2,14,15,919.5,109.5,2.15,21.8,908.0,1033.02,751.75
2018,7,2,14,30,917.0,106.0,2.2,21.6,881.0,1016.04,743.14
2018,7,2,14,45,913.5,102.5,2.2,21.4,849.0,994.74,731.19
2018,7,2,15,0,910.0,99.0,2.2,21.2,817.0,970.21,717.17
2018,7,2,15,15,900.0,97.0,2.2,21.2,777.5,938.27,697.68
2018,7,2,15,30,890.0,95.0,2.2,21.2,738.0,903.72,676.41
2018,7,2,15,45,880.5,91.5,2.25,20.75,695.5,865.53,654.09
2018,7,2,16,0,871.0,88.0,2.3,20.3,653.0,825.11,629.84
2018,7,2,16,15,859.0,84.0,2.35,20.05,607.0,780.12,601.45
2018,7,2,16,30,847.0,80.0,2.4,19.8,561.0,733.52,571.38
2018,7,2,16,45,827.5,77.5,2.45,19.55,512.0,686.47,540.31
2018,7,2,17,0,808.0,75.0,2.5,19.3,463.0,634.09,503.82
2018,7,2,17,15,779.5,71.5,2.5,18.9,412.0,574.8,459.72
2018,7,2,17,30,751.0,68.0,2.5,18.5,361.0,516.48,414.81
2018,7,2,17,45,709.5,64.5,2.55,18.1,310.0,452.68,364.04
2018,7,2,18,0,668.0,61.0,2.6,17.7,259.0,391.76,313.64
2018,7,2,18,15,606.0,55.5,2.6,17.15,210.0,325.1,257.11
2018,7,2,18,30,544.0,50.0,2.6,16.6,161.0,262.81,202.66
2018,7,2,18,45,432.5,43.0,2.6,16.0,116.5,190.01,140.18
2018,7,2,19,0,321.0,36.0,2.6,15.4,72.0,129.18,87.76
2018,7,2,19,15,195.5,23.5,2.6,15.0,42.5,69.23,26.78
2018,7,2,19,30,70.0,11.0,2.6,14.6,13.0,20.13,0.0
2018,7,2,19,45,35.0,5.5,2.6,14.2,6.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,11.7,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,12.0,9.0,7.63,0.0
2018,7,3,5,15,176.5,21.0,2.5,12.7,36.0,17.42,0.0
2018,7,3,5,30,296.0,34.0,2.4,13.4,63.0,27.8,17.49
2018,7,3,5,45,387.5,43.0,2.35,14.15,103.0,33.69,23.84
2018,7,3,6,0,479.0,52.0,2.3,14.9,143.0,39.33,29.22
2018,7,3,6,15,399.0,66.5,2.15,15.45,157.5,48.84,37.84
2018,7,3,6,30,319.0,81.0,2.0,16.0,172.0,57.97,45.93
2018,7,3,6,45,333.0,98.0,1.9,16.5,209.0,68.63,55.18
2018,7,3,7,0,347.0,115.0,1.8,17.0,246.0,84.57,61.99
2018,7,3,7,15,339.5,135.0,1.75,17.5,278.5,121.99,83.74
2018,7,3,7,30,332.0,155.0,1.7,18.0,311.0,165.1,116.1
2018,7,3,7,45,281.0,165.5,1.6,18.5,307.5,185.76,134.74
2018,7,3,8,0,230.0,176.0,1.5,19.0,304.0,200.53,149.29
2018,7,3,8,15,236.5,189.5,1.5,19.45,331.0,229.17,172.81
2018,7,3,8,30,243.0,203.0,1.5,19.9,358.0,258.54,196.65
2018,7,3,8,45,509.5,167.5,1.45,20.3,521.5,350.41,265.59
2018,7,3,9,0,776.0,132.0,1.4,20.7,685.0,476.9,360.52
2018,7,3,9,15,809.5,129.5,1.45,21.0,735.0,534.48,404.82
2018,7,3,9,30,843.0,127.0,1.5,21.3,785.0,594.11,449.88
2018,7,3,9,45,682.5,187.0,1.5,21.55,734.5,590.28,446.7
2018,7,3,10,0,522.0,247.0,1.5,21.8,684.0,572.67,432.73
2018,7,3,10,15,415.5,295.0,1.6,21.95,650.5,567.13,427.82
2018,7,3,10,30,309.0,343.0,1.7,22.1,617.0,551.13,414.65
2018,7,3,10,45,302.0,348.0,1.8,22.25,621.0,566.25,425.65
2018,7,3,11,0,295.0,353.0,1.9,22.4,625.0,580.07,435.39
2018,7,3,11,15,306.5,364.5,2.0,22.45,651.0,614.62,460.07
2018,7,3,11,30,318.0,376.0,2.1,22.5,677.0,649.18,484.42
2018,7,3,11,45,520.0,295.0,2.2,22.5,792.5,774.46,576.6
2018,7,3,12,0,722.0,214.0,2.3,22.5,908.0,902.31,665.76
2018,7,3,12,15,787.0,189.5,2.4,22.4,946.5,953.56,699.38
2018,7,3,12,30,852.0,165.0,2.5,22.3,985.0,1008.54,735.96
2018,7,3,12,45,851.0,164.0,2.6,22.2,978.0,1019.99,744.26
2018,7,3,13,0,850.0,163.0,2.7,22.1,971.0,1028.19,751.0
2018,7,3,13,15,848.5,161.0,2.7,21.95,957.5,1031.56,753.91
2018,7,3,13,30,847.0,159.0,2.7,21.8,944.0,1031.58,754.82
2018,7,3,13,45,844.5,156.0,2.75,21.65,924.0,1026.19,752.85
2018,7,3,14,0,842.0,153.0,2.8,21.5,904.0,1017.47,748.85
2018,7,3,14,15,837.5,150.5,2.8,21.35,878.0,1004.02,741.4
2018,7,3,14,30,833.0,148.0,2.8,21.2,852.0,987.4,731.97
2018,7,3,14,45,828.0,143.0,2.8,21.05,819.5,964.55,718.47
2018,7,3,15,0,823.0,138.0,2.8,20.9,787.0,938.74,703.02
2018,7,3,15,15,810.5,135.0,2.8,20.9,748.0,905.4,682.03
2018,7,3,15,30,798.0,132.0,2.8,20.9,709.0,869.79,659.42
2018,7,3,15,45,787.5,127.0,2.85,20.4,667.5,831.68,636.43
2018,7,3,16,0,777.0,122.0,2.9,19.9,626.0,791.59,611.68
2018,7,3,16,15,764.5,115.5,2.85,19.55,581.0,746.54,582.03
2018,7,3,16,30,752.0,109.0,2.8,19.2,536.0,700.12,550.95
2018,7,3,16,45,731.0,104.0,2.8,18.85,488.0,650.64,516.85
2018,7,3,17,0,710.0,99.0,2.8,18.5,440.0,598.48,478.78
2018,7,3,17,15,679.5,93.0,2.75,18.05,390.0,539.47,434.28
2018,7,3,17,30,649.0,87.0,2.7,17.6,340.0,481.82,389.44
2018,7,3,17,45,608.5,80.0,2.6,17.1,291.0,419.54,339.39
2018,7,3,18,0,568.0,73.0,2.5,16.6,242.0,360.3,290.16
2018,7,3,18,15,509.0,65.5,2.45,16.1,195.5,296.19,235.67
2018,7,3,18,30,450.0,58.0,2.4,15.6,149.0,237.72,184.56
2018,7,3,18,45,361.5,48.0,2.3,15.1,108.5,173.65,129.06
2018,7,3,19,0,273.0,38.0,2.2,14.6,68.0,118.86,81.29
2018,7,3,19,15,165.0,24.5,2.2,14.25,40.0,64.0,24.43
2018,7,3,19,30,57.0,11.0,2.2,13.9,12.0,18.36,0.0
2018,7,3,19,45,28.5,5.5,2.2,13.5,6.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,7,4,4,45,14.5,3.0,1.55,10.2,3.0,0.0,0.0
2018,7,4,5,0,29.0,6.0,1.5,10.4,6.0,5.72,0.0
2018,7,4,5,15,115.5,17.0,1.5,10.8,27.0,13.37,0.0
2018,7,4,5,30,202.0,28.0,1.5,11.2,48.0,21.71,12.52
2018,7,4,5,45,185.0,32.0,1.5,11.6,58.0,24.13,15.69
2018,7,4,6,0,168.0,36.0,1.5,12.0,68.0,26.45,18.09
2018,7,4,6,15,104.0,41.5,1.4,12.35,63.0,33.56,24.65
2018,7,4,6,30,40.0,47.0,1.3,12.7,58.0,40.96,31.34
2018,7,4,6,45,20.0,56.0,1.25,13.1,61.5,51.42,40.63
2018,7,4,7,0,0.0,65.0,1.2,13.5,65.0,60.46,46.15
2018,7,4,7,15,0.0,82.5,1.2,13.8,82.5,76.5,59.47
2018,7,4,7,30,0.0,100.0,1.2,14.1,100.0,92.1,72.2
2018,7,4,7,45,0.0,111.0,1.2,14.45,111.0,102.15,80.15
2018,7,4,8,0,0.0,122.0,1.2,14.8,122.0,112.24,88.03
2018,7,4,8,15,0.5,135.0,1.25,15.1,135.5,124.28,97.44
2018,7,4,8,30,1.0,148.0,1.3,15.4,149.0,136.44,106.86
2018,7,4,8,45,2.5,160.0,1.35,15.65,162.0,148.23,115.94
2018,7,4,9,0,4.0,172.0,1.4,15.9,175.0,160.25,125.14
2018,7,4,9,15,6.0,184.0,1.45,16.1,188.5,172.73,134.7
2018,7,4,9,30,8.0,196.0,1.5,16.3,202.0,185.47,144.44
2018,7,4,9,45,8.5,196.5,1.5,16.5,203.5,187.08,145.34
2018,7,4,10,0,9.0,197.0,1.5,16.7,205.0,188.67,146.29
2018,7,4,10,15,11.5,224.0,1.55,16.85,234.0,216.03,167.46
2018,7,4,10,30,14.0,251.0,1.6,17.0,263.0,243.77,188.64
2018,7,4,10,45,14.0,251.0,1.6,17.15,263.5,244.91,189.14
2018,7,4,11,0,14.0,251.0,1.6,17.3,264.0,245.97,189.71
2018,7,4,11,15,16.5,273.0,1.6,17.35,288.5,269.72,207.8
2018,7,4,11,30,19.0,295.0,1.6,17.4,313.0,293.78,225.9
2018,7,4,11,45,30.0,335.0,1.6,17.45,363.5,348.03,266.79
2018,7,4,12,0,41.0,375.0,1.6,17.5,414.0,399.78,305.07
2018,7,4,12,15,104.5,404.0,1.6,17.55,504.5,499.86,379.84
2018,7,4,12,30,168.0,433.0,1.6,17.6,595.0,595.61,449.21
2018,7,4,12,45,517.5,290.0,1.6,17.6,783.0,820.43,615.22
2018,7,4,13,0,867.0,147.0,1.6,17.6,971.0,1019.98,747.66
2018,7,4,13,15,890.5,133.5,1.6,17.55,969.0,1036.87,756.41
2018,7,4,13,30,914.0,120.0,1.6,17.5,967.0,1050.14,765.28
2018,7,4,13,45,911.5,118.0,1.6,17.45,946.5,1045.35,762.82
2018,7,4,14,0,909.0,116.0,1.6,17.4,926.0,1037.07,758.49
2018,7,4,14,15,903.5,113.5,1.6,17.3,898.0,1021.86,749.99
2018,7,4,14,30,898.0,111.0,1.6,17.2,870.0,1003.34,739.5
2018,7,4,14,45,890.0,109.0,1.6,17.1,836.0,979.75,725.78
2018,7,4,15,0,882.0,107.0,1.6,17.0,802.0,953.21,710.16
2018,7,4,15,15,871.5,105.0,1.6,17.0,763.5,921.58,690.86
2018,7,4,15,30,861.0,103.0,1.6,17.0,725.0,887.45,669.81
2018,7,4,15,45,849.5,99.5,1.6,16.65,682.0,848.51,646.17
2018,7,4,16,0,838.0,96.0,1.6,16.3,639.0,807.54,620.83
2018,7,4,16,15,824.0,92.0,1.6,16.05,593.0,767.68,595.65
2018,7,4,16,30,810.0,88.0,1.6,15.8,547.0,720.6,564.87
2018,7,4,16,45,789.5,84.0,1.6,15.55,498.0,667.77,529.32
2018,7,4,17,0,769.0,80.0,1.6,15.3,449.0,614.62,491.7
2018,7,4,17,15,741.0,75.5,1.6,14.95,399.0,556.25,448.21
2018,7,4,17,30,713.0,71.0,1.6,14.6,349.0,498.87,403.93
2018,7,4,17,45,675.5,66.0,1.65,14.25,299.5,437.3,354.83
2018,7,4,18,0,638.0,61.0,1.7,13.9,250.0,379.85,307.04
2018,7,4,18,15,583.0,55.0,1.65,13.5,203.0,315.54,251.92
2018,7,4,18,30,528.0,49.0,1.6,13.1,156.0,256.43,199.59
2018,7,4,18,45,444.0,41.0,1.6,12.75,114.5,191.77,142.66
2018,7,4,19,0,360.0,33.0,1.6,12.4,73.0,136.26,92.95
2018,7,4,19,15,229.5,22.5,1.55,12.15,43.5,74.91,28.26
2018,7,4,19,30,99.0,12.0,1.5,11.9,14.0,25.14,0.0
2018,7,4,19,45,49.5,6.0,1.45,11.65,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.75,9.65,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.8,9.9,10.0,8.58,0.0
2018,7,5,5,15,234.0,19.0,0.85,10.35,37.5,15.6,0.0
2018,7,5,5,30,380.0,29.0,0.9,10.8,65.0,23.16,13.68
2018,7,5,5,45,472.0,35.0,0.95,11.25,106.0,26.63,17.93
2018,7,5,6,0,564.0,41.0,1.0,11.7,147.0,32.81,23.82
2018,7,5,6,15,610.5,46.5,1.0,12.15,192.0,35.91,26.79
2018,7,5,6,30,657.0,52.0,1.0,12.6,237.0,38.89,29.5
2018,7,5,6,45,697.0,56.5,1.0,13.05,287.0,40.9,31.23
2018,7,5,7,0,737.0,61.0,1.0,13.5,337.0,51.25,31.91
2018,7,5,7,15,776.5,62.0,1.0,13.9,390.0,98.73,49.87
2018,7,5,7,30,816.0,63.0,1.0,14.3,443.0,156.82,89.67
2018,7,5,7,45,836.5,65.5,1.0,14.75,492.5,210.86,133.7
2018,7,5,8,0,857.0,68.0,1.0,15.2,542.0,266.93,182.36
2018,7,5,8,15,873.0,69.5,1.0,15.55,589.0,322.64,231.55
2018,7,5,8,30,889.0,71.0,1.0,15.9,636.0,379.43,280.9
2018,7,5,8,45,901.5,72.5,1.05,16.3,680.0,435.63,328.65
2018,7,5,9,0,914.0,74.0,1.1,16.7,724.0,492.06,375.02
2018,7,5,9,15,924.5,74.5,1.1,17.0,763.5,546.54,418.25
2018,7,5,9,30,935.0,75.0,1.1,17.3,803.0,600.52,459.57
2018,7,5,9,45,943.0,76.0,1.1,17.6,837.5,652.69,498.15
2018,7,5,10,0,951.0,77.0,1.1,17.9,872.0,703.64,534.62
2018,7,5,10,15,948.0,82.5,1.15,18.15,898.0,749.59,565.6
2018,7,5,10,30,945.0,88.0,1.2,18.4,924.0,793.0,593.91
2018,7,5,10,45,879.5,116.5,1.2,18.65,909.5,805.87,600.88
2018,7,5,11,0,814.0,145.0,1.2,18.9,895.0,811.07,603.12
2018,7,5,11,15,864.0,126.5,1.25,19.1,934.0,865.49,638.92
2018,7,5,11,30,914.0,108.0,1.3,19.3,973.0,919.82,673.59
2018,7,5,11,45,855.5,137.0,1.3,19.5,952.0,919.65,672.02
2018,7,5,12,0,797.0,166.0,1.3,19.7,931.0,921.39,672.47
2018,7,5,12,15,828.5,154.5,1.35,19.8,950.5,950.89,691.87
2018,7,5,12,30,860.0,143.0,1.4,19.9,970.0,986.28,714.64
2018,7,5,12,45,909.5,118.5,1.45,19.95,987.5,1024.18,738.99
2018,7,5,13,0,959.0,94.0,1.5,20.0,1005.0,1058.81,761.18
2018,7,5,13,15,959.0,93.0,1.5,20.0,992.5,1064.48,764.64
2018,7,5,13,30,959.0,92.0,1.5,20.0,980.0,1066.52,766.34
2018,7,5,13,45,956.5,90.0,1.5,20.05,959.0,1061.34,763.55
2018,7,5,14,0,954.0,88.0,1.5,20.1,938.0,1052.53,758.7
2018,7,5,14,15,950.0,86.5,1.5,20.05,911.0,1039.18,751.42
2018,7,5,14,30,946.0,85.0,1.5,20.0,884.0,1022.35,742.08
2018,7,5,14,45,941.0,82.5,1.55,20.0,851.0,1000.08,729.98
2018,7,5,15,0,936.0,80.0,1.6,20.0,818.0,974.55,715.79
2018,7,5,15,15,927.0,78.5,1.6,20.0,779.0,943.37,697.15
2018,7,5,15,30,918.0,77.0,1.6,20.0,740.0,909.46,676.66
2018,7,5,15,45,908.0,75.0,1.6,19.9,697.5,871.59,653.62
2018,7,5,16,0,898.0,73.0,1.6,19.8,655.0,831.44,628.81
2018,7,5,16,15,885.0,70.5,1.65,19.65,608.5,786.3,600.83
2018,7,5,16,30,872.0,68.0,1.7,19.5,562.0,739.58,571.19
2018,7,5,16,45,853.5,65.0,1.7,19.35,512.5,687.03,536.3
2018,7,5,17,0,835.0,62.0,1.7,19.2,463.0,633.9,500.24
2018,7,5,17,15,809.0,59.5,1.7,18.9,412.5,576.42,457.96
2018,7,5,17,30,783.0,57.0,1.7,18.6,362.0,523.0,417.07
2018,7,5,17,45,747.5,53.5,1.7,18.25,311.5,460.81,367.95
2018,7,5,18,0,712.0,50.0,1.7,17.9,261.0,400.93,318.72
2018,7,5,18,15,659.0,46.0,1.75,17.15,212.5,335.82,264.05
2018,7,5,18,30,606.0,42.0,1.8,16.4,164.0,275.5,211.33
2018,7,5,18,45,523.0,36.0,1.8,15.6,121.0,208.95,153.1
2018,7,5,19,0,440.0,30.0,1.8,14.8,78.0,153.2,102.87
2018,7,5,19,15,291.5,21.0,1.85,14.55,46.5,85.43,31.01
2018,7,5,19,30,143.0,12.0,1.9,14.3,15.0,31.25,0.0
2018,7,5,19,45,71.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.15,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.4,5.0,4.77,0.0
2018,7,6,5,15,25.0,18.0,1.8,14.7,19.5,15.74,0.0
2018,7,6,5,30,31.0,31.0,1.8,15.0,34.0,27.58,16.85
2018,7,6,5,45,63.0,48.5,1.8,15.3,59.0,40.75,29.76
2018,7,6,6,0,95.0,66.0,1.8,15.6,84.0,54.56,42.46
2018,7,6,6,15,125.5,85.0,1.85,15.95,116.0,69.1,55.57
2018,7,6,6,30,156.0,104.0,1.9,16.3,148.0,83.29,68.11
2018,7,6,6,45,142.5,119.0,1.95,16.6,165.0,94.36,77.67
2018,7,6,7,0,129.0,134.0,2.0,16.9,182.0,106.92,83.21
2018,7,6,7,15,73.0,145.5,2.0,17.15,173.5,127.91,98.55
2018,7,6,7,30,17.0,157.0,2.0,17.4,165.0,141.46,110.98
2018,7,6,7,45,39.5,189.0,2.05,17.6,210.0,168.81,131.7
2018,7,6,8,0,62.0,221.0,2.1,17.8,255.0,204.15,158.85
2018,7,6,8,15,97.5,249.0,2.15,18.1,308.0,243.37,188.67
2018,7,6,8,30,133.0,277.0,2.2,18.4,361.0,282.63,218.65
2018,7,6,8,45,89.5,269.0,2.3,18.65,327.5,273.41,212.15
2018,7,6,9,0,46.0,261.0,2.4,18.9,294.0,254.06,197.24
2018,7,6,9,15,28.0,234.5,2.4,19.15,255.0,226.46,175.48
2018,7,6,9,30,10.0,208.0,2.4,19.4,216.0,197.4,152.34
2018,7,6,9,45,12.0,205.5,2.45,19.7,215.5,197.39,152.06
2018,7,6,10,0,14.0,203.0,2.5,20.0,215.0,197.45,151.81
2018,7,6,10,15,41.0,301.5,2.5,20.3,337.5,307.27,236.22
2018,7,6,10,30,68.0,400.0,2.5,20.6,460.0,420.84,320.42
2018,7,6,10,45,105.0,426.5,2.5,20.9,522.0,479.91,363.37
2018,7,6,11,0,142.0,453.0,2.5,21.2,584.0,544.4,409.73
2018,7,6,11,15,142.5,455.0,2.5,21.25,588.0,555.82,417.33
2018,7,6,11,30,143.0,457.0,2.5,21.3,592.0,566.77,424.91
2018,7,6,11,45,274.5,439.0,2.55,21.4,701.5,682.78,510.29
2018,7,6,12,0,406.0,421.0,2.6,21.5,811.0,800.09,593.64
2018,7,6,12,15,438.5,407.5,2.6,21.5,828.5,836.49,618.26
2018,7,6,12,30,471.0,394.0,2.6,21.5,846.0,867.44,639.85
2018,7,6,12,45,434.0,405.0,2.65,21.5,819.5,852.24,628.92
2018,7,6,13,0,397.0,416.0,2.7,21.5,793.0,826.79,611.58
2018,7,6,13,15,506.5,353.0,2.75,21.5,826.5,887.77,657.16
2018,7,6,13,30,616.0,290.0,2.8,21.5,860.0,939.3,695.49
2018,7,6,13,45,586.0,291.5,2.85,21.45,824.0,912.07,677.33
2018,7,6,14,0,556.0,293.0,2.9,21.4,788.0,880.77,657.04
2018,7,6,14,15,473.0,323.0,2.95,21.35,735.0,826.56,619.08
2018,7,6,14,30,390.0,353.0,3.0,21.3,682.0,761.01,573.04
2018,7,6,14,45,306.5,354.0,3.05,21.25,606.5,677.06,513.55
2018,7,6,15,0,223.0,355.0,3.1,21.2,531.0,582.58,445.28
2018,7,6,15,15,223.0,340.0,3.1,21.2,508.5,562.7,432.29
2018,7,6,15,30,223.0,325.0,3.1,21.2,486.0,541.93,418.15
2018,7,6,15,45,243.5,299.5,3.2,20.95,465.5,538.21,417.68
2018,7,6,16,0,264.0,274.0,3.3,20.7,445.0,520.13,406.6
2018,7,6,16,15,202.0,251.0,3.3,20.5,376.0,426.16,335.88
2018,7,6,16,30,140.0,228.0,3.3,20.3,307.0,347.51,275.35
2018,7,6,16,45,102.5,209.5,3.35,20.1,264.5,295.8,235.21
2018,7,6,17,0,65.0,191.0,3.4,19.9,222.0,238.24,189.69
2018,7,6,17,15,238.5,150.5,3.35,19.55,246.0,316.18,255.79
2018,7,6,17,30,412.0,110.0,3.3,19.2,270.0,368.17,298.81
2018,7,6,17,45,372.0,91.0,3.3,18.9,220.0,304.95,247.23
2018,7,6,18,0,332.0,72.0,3.3,18.6,170.0,245.01,197.45
2018,7,6,18,15,166.0,54.5,3.25,18.15,103.5,131.06,103.03
2018,7,6,18,30,0.0,37.0,3.2,17.7,37.0,34.36,23.23
2018,7,6,18,45,94.5,28.0,3.15,17.3,38.5,61.58,43.28
2018,7,6,19,0,189.0,19.0,3.1,16.9,40.0,77.33,50.37
2018,7,6,19,15,157.5,15.5,3.1,16.6,27.5,53.44,17.16
2018,7,6,19,30,126.0,12.0,3.1,16.3,15.0,28.91,0.0
2018,7,6,19,45,63.0,6.0,3.1,15.95,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,7,4,45,13.5,2.5,3.45,11.9,2.5,0.0,0.0
2018,7,7,5,0,27.0,5.0,3.5,12.2,5.0,4.77,0.0
2018,7,7,5,15,14.0,16.5,3.5,12.7,16.5,15.03,0.0
2018,7,7,5,30,1.0,28.0,3.5,13.2,28.0,25.54,15.17
2018,7,7,5,45,95.5,43.0,3.5,13.75,60.5,34.9,24.81
2018,7,7,6,0,190.0,58.0,3.5,14.3,93.0,46.39,35.45
2018,7,7,6,15,209.5,77.5,3.45,14.8,127.0,60.66,48.36
2018,7,7,6,30,229.0,97.0,3.4,15.3,161.0,74.38,60.56
2018,7,7,6,45,292.0,109.0,3.35,15.85,207.0,82.56,67.6
2018,7,7,7,0,355.0,121.0,3.3,16.4,253.0,87.05,71.23
2018,7,7,7,15,526.5,107.0,3.3,17.05,334.5,110.97,68.79
2018,7,7,7,30,698.0,93.0,3.3,17.7,416.0,153.92,91.67
2018,7,7,7,45,683.0,106.5,3.35,18.3,452.0,204.4,133.8
2018,7,7,8,0,668.0,120.0,3.4,18.9,488.0,253.29,176.99
2018,7,7,8,15,644.5,142.0,3.45,19.35,522.5,305.01,222.9
2018,7,7,8,30,621.0,164.0,3.5,19.8,557.0,354.06,265.69
2018,7,7,8,45,596.5,187.0,3.5,20.3,586.0,400.74,305.13
2018,7,7,9,0,572.0,210.0,3.5,20.8,615.0,444.39,340.74
2018,7,7,9,15,703.0,169.5,3.55,21.0,695.5,509.55,392.42
2018,7,7,9,30,834.0,129.0,3.6,21.2,776.0,588.24,453.74
2018,7,7,9,45,871.5,118.0,3.65,21.45,821.0,645.27,497.44
2018,7,7,10,0,909.0,107.0,3.7,21.7,866.0,702.11,540.18
2018,7,7,10,15,922.0,104.5,3.75,21.85,896.5,750.45,575.22
2018,7,7,10,30,935.0,102.0,3.8,22.0,927.0,797.56,607.34
2018,7,7,10,45,946.5,98.0,3.8,22.1,951.0,840.62,636.19
2018,7,7,11,0,958.0,94.0,3.8,22.2,975.0,881.8,663.5
2018,7,7,11,15,892.0,137.5,3.8,22.25,968.5,899.09,674.44
2018,7,7,11,30,826.0,181.0,3.8,22.3,962.0,915.66,685.09
2018,7,7,11,45,688.5,250.0,3.8,22.35,904.5,885.36,663.72
2018,7,7,12,0,551.0,319.0,3.8,22.4,847.0,843.12,631.04
2018,7,7,12,15,438.0,378.5,3.85,22.35,798.5,808.18,604.12
2018,7,7,12,30,325.0,438.0,3.9,22.3,750.0,761.86,568.98
2018,7,7,12,45,438.0,384.5,3.9,22.25,802.0,836.22,624.61
2018,7,7,13,0,551.0,331.0,3.9,22.2,854.0,903.86,674.3
2018,7,7,13,15,586.0,310.5,3.95,22.1,859.5,925.11,690.29
2018,7,7,13,30,621.0,290.0,4.0,22.0,865.0,944.49,705.39
2018,7,7,13,45,702.5,237.0,4.05,21.85,873.5,974.44,728.52
2018,7,7,14,0,784.0,184.0,4.1,21.7,882.0,992.52,741.93
2018,7,7,14,15,847.0,143.0,4.15,21.4,876.0,1006.33,753.12
2018,7,7,14,30,910.0,102.0,4.2,21.1,870.0,1006.16,755.09
2018,7,7,14,45,817.0,142.5,4.25,20.85,811.5,954.55,722.05
2018,7,7,15,0,724.0,183.0,4.3,20.6,753.0,900.12,686.92
2018,7,7,15,15,614.5,214.5,4.3,20.6,681.5,816.64,629.16
2018,7,7,15,30,505.0,246.0,4.3,20.6,610.0,732.14,567.44
2018,7,7,15,45,547.5,212.0,4.35,20.1,585.0,717.24,560.94
2018,7,7,16,0,590.0,178.0,4.4,19.6,560.0,702.64,554.02
2018,7,7,16,15,686.0,134.0,4.4,19.35,546.5,709.44,562.39
2018,7,7,16,30,782.0,90.0,4.4,19.1,533.0,702.84,559.7
2018,7,7,16,45,612.5,119.0,4.4,18.85,446.5,584.65,470.84
2018,7,7,17,0,443.0,148.0,4.4,18.6,360.0,470.93,381.48
2018,7,7,17,15,494.0,119.5,4.4,18.25,331.5,450.08,366.88
2018,7,7,17,30,545.0,91.0,4.4,17.9,303.0,427.95,349.74
2018,7,7,17,45,621.0,70.5,4.35,17.55,279.5,416.35,339.46
2018,7,7,18,0,697.0,50.0,4.3,17.2,256.0,394.37,318.9
2018,7,7,18,15,643.5,45.5,4.25,16.7,208.0,329.22,262.21
2018,7,7,18,30,590.0,41.0,4.2,16.2,160.0,268.98,208.21
2018,7,7,18,45,505.0,35.5,4.15,15.75,117.5,203.2,149.65
2018,7,7,19,0,420.0,30.0,4.1,15.3,75.0,148.46,99.75
2018,7,7,19,15,276.0,21.0,4.05,14.95,45.0,82.37,27.66
2018,7,7,19,30,132.0,12.0,4.0,14.6,15.0,29.76,0.0
2018,7,7,19,45,66.0,6.0,4.0,14.25,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,3.7,11.4,4.5,0.0,0.0
2018,7,8,5,0,87.0,9.0,3.7,11.5,9.0,8.58,0.0
2018,7,8,5,15,235.5,18.5,3.7,11.95,36.0,15.35,0.0
2018,7,8,5,30,384.0,28.0,3.7,12.4,63.0,22.46,12.58
2018,7,8,5,45,476.5,35.0,3.65,12.85,104.5,26.85,17.86
2018,7,8,6,0,569.0,42.0,3.6,13.3,146.0,33.99,24.6
2018,7,8,6,15,627.5,46.5,3.65,13.9,193.5,36.14,26.72
2018,7,8,6,30,686.0,51.0,3.7,14.5,241.0,38.3,28.67
2018,7,8,6,45,724.0,55.0,3.7,15.1,291.0,39.93,30.05
2018,7,8,7,0,762.0,59.0,3.7,15.7,341.0,47.01,36.19
2018,7,8,7,15,790.0,62.0,3.75,16.35,392.0,96.68,48.1
2018,7,8,7,30,818.0,65.0,3.8,17.0,443.0,155.65,88.26
2018,7,8,7,45,839.0,67.5,3.8,17.6,493.0,210.0,132.3
2018,7,8,8,0,860.0,70.0,3.8,18.2,543.0,266.44,181.42
2018,7,8,8,15,876.5,72.5,3.8,18.65,591.0,323.44,232.18
2018,7,8,8,30,893.0,75.0,3.8,19.1,639.0,381.6,283.4
2018,7,8,8,45,905.5,76.0,3.8,19.55,683.0,437.76,332.0
2018,7,8,9,0,918.0,77.0,3.8,20.0,727.0,494.13,379.3
2018,7,8,9,15,927.0,79.0,3.85,20.35,767.0,549.56,424.61
2018,7,8,9,30,936.0,81.0,3.9,20.7,807.0,604.38,468.04
2018,7,8,9,45,943.0,82.5,3.9,21.05,841.5,656.65,508.16
2018,7,8,10,0,950.0,84.0,3.9,21.4,876.0,707.63,546.16
2018,7,8,10,15,956.5,84.5,3.95,21.55,905.0,755.8,580.44
2018,7,8,10,30,963.0,85.0,4.0,21.7,934.0,802.16,612.1
2018,7,8,10,45,968.5,84.5,4.0,21.85,956.5,844.77,640.61
2018,7,8,11,0,974.0,84.0,4.0,22.0,979.0,885.07,667.27
2018,7,8,11,15,977.0,84.0,4.0,22.05,994.5,921.2,691.13
2018,7,8,11,30,980.0,84.0,4.0,22.1,1010.0,954.51,712.97
2018,7,8,11,45,982.0,83.5,4.0,22.15,1018.0,983.44,731.78
2018,7,8,12,0,984.0,83.0,4.0,22.2,1026.0,1009.21,748.47
2018,7,8,12,15,982.0,85.0,4.05,22.2,1026.5,1030.38,762.6
2018,7,8,12,30,980.0,87.0,4.1,22.2,1027.0,1048.08,774.53
2018,7,8,12,45,976.5,88.0,4.1,22.2,1019.5,1059.75,782.25
2018,7,8,13,0,973.0,89.0,4.1,22.2,1012.0,1067.78,787.73
2018,7,8,13,15,971.5,88.0,4.1,22.15,998.0,1072.09,791.04
2018,7,8,13,30,970.0,87.0,4.1,22.1,984.0,1072.71,792.08
2018,7,8,13,45,966.5,85.5,4.1,22.1,962.5,1067.09,789.01
2018,7,8,14,0,963.0,84.0,4.1,22.1,941.0,1057.81,783.68
2018,7,8,14,15,958.0,82.5,4.1,22.0,913.0,1043.43,775.4
2018,7,8,14,30,953.0,81.0,4.1,21.9,885.0,1025.57,764.9
2018,7,8,14,45,947.0,79.5,4.1,21.75,852.0,1003.35,751.7
2018,7,8,15,0,941.0,78.0,4.1,21.6,819.0,977.91,736.34
2018,7,8,15,15,932.0,76.5,4.1,21.6,780.0,946.65,716.57
2018,7,8,15,30,923.0,75.0,4.1,21.6,741.0,912.62,694.83
2018,7,8,15,45,911.5,73.5,4.1,21.15,697.5,873.88,670.84
2018,7,8,16,0,900.0,72.0,4.1,20.7,654.0,832.95,645.01
2018,7,8,16,15,885.5,69.5,4.1,20.35,607.0,786.54,614.61
2018,7,8,16,30,871.0,67.0,4.1,20.0,560.0,738.64,582.64
2018,7,8,16,45,851.0,65.0,4.1,19.65,510.5,686.21,546.69
2018,7,8,17,0,831.0,63.0,4.1,19.3,461.0,633.33,509.64
2018,7,8,17,15,804.5,60.5,4.05,18.8,410.5,575.68,465.84
2018,7,8,17,30,778.0,58.0,4.0,18.3,360.0,522.17,423.65
2018,7,8,17,45,740.5,54.5,4.0,17.8,309.0,459.1,372.52
2018,7,8,18,0,703.0,51.0,4.0,17.3,258.0,398.54,321.55
2018,7,8,18,15,648.0,46.5,3.9,16.7,209.5,332.39,264.41
2018,7,8,18,30,593.0,42.0,3.8,16.1,161.0,271.28,209.87
2018,7,8,18,45,506.5,36.0,3.75,15.5,118.0,204.26,150.47
2018,7,8,19,0,420.0,30.0,3.7,14.9,75.0,148.56,99.8
2018,7,8,19,15,275.5,21.0,3.65,14.5,45.0,82.2,26.25
2018,7,8,19,30,131.0,12.0,3.6,14.1,15.0,29.63,0.0
2018,7,8,19,45,65.5,6.0,3.55,13.7,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,3.5,3.35,11.25,3.5,0.0,0.0
2018,7,9,5,0,67.0,7.0,3.4,11.3,7.0,6.67,0.0
2018,7,9,5,15,227.0,17.0,3.4,11.8,34.0,13.94,0.0
2018,7,9,5,30,387.0,27.0,3.4,12.3,61.0,21.59,11.74
2018,7,9,5,45,479.0,33.5,3.4,12.75,102.0,27.93,18.79
2018,7,9,6,0,571.0,40.0,3.4,13.2,143.0,32.17,22.99
2018,7,9,6,15,628.5,44.0,3.4,13.85,190.0,33.98,24.79
2018,7,9,6,30,686.0,48.0,3.4,14.5,237.0,35.81,26.46
2018,7,9,6,45,724.0,52.0,3.4,15.15,287.0,37.56,27.94
2018,7,9,7,0,762.0,56.0,3.4,15.8,337.0,43.65,33.2
2018,7,9,7,15,790.0,58.5,3.4,16.6,387.5,98.99,50.31
2018,7,9,7,30,818.0,61.0,3.4,17.4,438.0,151.45,84.7
2018,7,9,7,45,838.0,63.5,3.45,18.2,487.0,205.56,128.33
2018,7,9,8,0,858.0,66.0,3.5,19.0,536.0,261.66,176.94
2018,7,9,8,15,873.0,68.0,3.5,19.65,583.0,317.65,226.6
2018,7,9,8,30,888.0,70.0,3.5,20.3,630.0,374.64,276.52
2018,7,9,8,45,900.5,71.5,3.5,21.0,674.0,430.93,324.66
2018,7,9,9,0,913.0,73.0,3.5,21.7,718.0,487.47,371.42
2018,7,9,9,15,919.5,75.5,3.5,22.15,756.5,541.82,415.33
2018,7,9,9,30,926.0,78.0,3.5,22.6,795.0,595.32,457.11
2018,7,9,9,45,931.0,80.0,3.5,23.1,828.5,646.36,495.64
2018,7,9,10,0,936.0,82.0,3.5,23.6,862.0,695.96,531.93
2018,7,9,10,15,942.5,83.0,3.55,23.8,891.0,744.01,565.66
2018,7,9,10,30,949.0,84.0,3.6,24.0,920.0,790.29,596.82
2018,7,9,10,45,955.0,83.5,3.6,24.25,943.0,832.79,624.67
2018,7,9,11,0,961.0,83.0,3.6,24.5,966.0,873.05,650.71
2018,7,9,11,15,964.0,83.5,3.65,24.55,981.5,909.28,674.61
2018,7,9,11,30,967.0,84.0,3.7,24.6,997.0,942.73,696.56
2018,7,9,11,45,969.0,83.5,3.7,24.65,1005.0,971.37,714.95
2018,7,9,12,0,971.0,83.0,3.7,24.7,1013.0,996.88,731.27
2018,7,9,12,15,970.0,84.0,3.75,24.7,1013.5,1017.79,745.07
2018,7,9,12,30,969.0,85.0,3.8,24.7,1014.0,1035.29,756.74
2018,7,9,12,45,967.0,85.5,3.8,24.7,1007.5,1047.8,764.92
2018,7,9,13,0,965.0,86.0,3.8,24.7,1001.0,1056.74,770.91
2018,7,9,13,15,963.5,85.5,3.85,24.65,987.5,1061.53,774.84
2018,7,9,13,30,962.0,85.0,3.9,24.6,974.0,1062.67,776.56
2018,7,9,13,45,959.0,83.5,3.9,24.5,953.0,1057.58,774.15
2018,7,9,14,0,956.0,82.0,3.9,24.4,932.0,1048.84,769.53
2018,7,9,14,15,951.5,80.5,3.95,24.2,905.0,1035.03,762.33
2018,7,9,14,30,947.0,79.0,4.0,24.0,878.0,1017.74,752.92
2018,7,9,14,45,940.0,77.5,4.0,23.85,844.0,994.66,739.23
2018,7,9,15,0,933.0,76.0,4.0,23.7,810.0,968.41,723.45
2018,7,9,15,15,923.5,74.5,4.0,23.7,771.0,936.86,703.63
2018,7,9,15,30,914.0,73.0,4.0,23.7,732.0,902.61,681.89
2018,7,9,15,45,902.0,71.5,4.05,23.1,688.5,863.69,658.56
2018,7,9,16,0,890.0,70.0,4.1,22.5,645.0,822.65,633.36
2018,7,9,16,15,874.0,67.0,4.05,22.1,597.0,774.81,601.95
2018,7,9,16,30,858.0,64.0,4.0,21.7,549.0,725.61,569.09
2018,7,9,16,45,837.0,62.0,4.0,21.35,499.5,672.98,533.12
2018,7,9,17,0,816.0,60.0,4.0,21.0,450.0,620.02,496.14
2018,7,9,17,15,788.0,57.5,4.0,20.6,399.5,562.1,452.34
2018,7,9,17,30,760.0,55.0,4.0,20.2,349.0,508.51,410.2
2018,7,9,17,45,727.5,51.5,4.0,19.75,300.5,448.96,362.01
2018,7,9,18,0,695.0,48.0,4.0,19.3,252.0,391.46,313.66
2018,7,9,18,15,643.0,43.5,3.95,18.8,204.5,327.02,258.17
2018,7,9,18,30,591.0,39.0,3.9,18.3,157.0,267.36,205.07
2018,7,9,18,45,506.5,33.5,3.85,17.8,115.0,201.72,147.11
2018,7,9,19,0,422.0,28.0,3.8,17.3,73.0,145.03,95.92
2018,7,9,19,15,282.0,19.5,3.75,17.0,43.5,81.84,23.96
2018,7,9,19,30,142.0,11.0,3.7,16.7,14.0,30.19,0.0
2018,7,9,19,45,71.0,5.5,3.7,16.4,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,12.3,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,12.4,6.0,5.72,0.0
2018,7,10,5,15,226.0,16.0,2.95,12.9,33.0,15.25,0.0
2018,7,10,5,30,386.0,26.0,3.0,13.4,60.0,20.73,10.82
2018,7,10,5,45,480.0,33.0,3.0,13.9,101.5,27.53,18.31
2018,7,10,6,0,574.0,40.0,3.0,14.4,143.0,32.26,22.93
2018,7,10,6,15,632.0,44.5,3.05,15.05,190.5,34.5,25.12
2018,7,10,6,30,690.0,49.0,3.1,15.7,238.0,36.73,27.14
2018,7,10,6,45,729.5,53.0,3.1,16.35,288.5,38.44,28.58
2018,7,10,7,0,769.0,57.0,3.1,17.0,339.0,43.43,32.84
2018,7,10,7,15,797.5,60.0,3.2,17.8,390.5,93.52,45.56
2018,7,10,7,30,826.0,63.0,3.3,18.6,442.0,152.98,85.26
2018,7,10,7,45,846.0,65.0,3.35,19.4,491.5,207.21,128.64
2018,7,10,8,0,866.0,67.0,3.4,20.2,541.0,263.41,177.07
2018,7,10,8,15,881.0,69.0,3.5,20.7,588.0,319.91,227.1
2018,7,10,8,30,896.0,71.0,3.6,21.2,635.0,377.4,277.5
2018,7,10,8,45,908.0,73.0,3.65,21.75,679.5,434.43,326.35
2018,7,10,9,0,920.0,75.0,3.7,22.3,724.0,491.65,373.85
2018,7,10,9,15,928.0,77.0,3.8,22.55,763.5,546.76,418.83
2018,7,10,9,30,936.0,79.0,3.9,22.8,803.0,601.16,461.92
2018,7,10,9,45,941.5,81.5,3.95,23.05,837.5,653.52,502.15
2018,7,10,10,0,947.0,84.0,4.0,23.3,872.0,704.47,540.23
2018,7,10,10,15,953.5,84.5,4.1,23.45,901.0,752.62,574.56
2018,7,10,10,30,960.0,85.0,4.2,23.6,930.0,798.97,606.25
2018,7,10,10,45,964.5,85.5,4.25,23.75,952.5,841.75,634.98
2018,7,10,11,0,969.0,86.0,4.3,23.9,975.0,882.16,661.86
2018,7,10,11,15,971.5,86.5,4.35,23.95,990.5,918.31,685.93
2018,7,10,11,30,974.0,87.0,4.4,24.0,1006.0,951.63,708.0
2018,7,10,11,45,976.0,87.0,4.45,24.1,1014.5,981.03,727.25
2018,7,10,12,0,978.0,87.0,4.5,24.2,1023.0,1007.3,744.4
2018,7,10,12,15,977.0,88.0,4.55,24.1,1023.5,1028.44,758.86
2018,7,10,12,30,976.0,89.0,4.6,24.0,1024.0,1046.15,771.24
2018,7,10,12,45,973.0,90.0,4.65,23.95,1017.0,1058.37,779.97
2018,7,10,13,0,970.0,91.0,4.7,23.9,1010.0,1066.98,786.47
2018,7,10,13,15,967.5,90.5,4.75,23.75,996.0,1070.89,790.33
2018,7,10,13,30,965.0,90.0,4.8,23.6,982.0,1071.12,791.91
2018,7,10,13,45,961.0,89.5,4.8,23.5,961.0,1066.18,789.59
2018,7,10,14,0,957.0,89.0,4.8,23.4,940.0,1057.61,785.0
2018,7,10,14,15,951.5,88.0,4.8,23.2,912.0,1043.44,777.11
2018,7,10,14,30,946.0,87.0,4.8,23.0,884.0,1025.82,767.01
2018,7,10,14,45,938.5,86.0,4.8,22.8,850.5,1002.93,753.4
2018,7,10,15,0,931.0,85.0,4.8,22.6,817.0,976.89,737.66
2018,7,10,15,15,921.5,83.5,4.8,22.6,778.0,945.48,717.62
2018,7,10,15,30,912.0,82.0,4.8,22.6,739.0,911.35,695.64
2018,7,10,15,45,900.0,80.0,4.75,22.0,695.5,872.0,671.11
2018,7,10,16,0,888.0,78.0,4.7,21.4,652.0,830.51,644.78
2018,7,10,16,15,872.5,76.0,4.65,21.05,605.0,784.34,614.08
2018,7,10,16,30,857.0,74.0,4.6,20.7,558.0,736.8,581.94
2018,7,10,16,45,836.0,72.0,4.55,20.35,508.5,684.25,545.52
2018,7,10,17,0,815.0,70.0,4.5,20.0,459.0,635.51,510.9
2018,7,10,17,15,787.0,66.5,4.45,19.5,407.5,576.09,465.68
2018,7,10,17,30,759.0,63.0,4.4,19.0,356.0,517.59,419.7
2018,7,10,17,45,720.0,59.0,4.3,18.5,305.5,453.99,367.96
2018,7,10,18,0,681.0,55.0,4.2,18.0,255.0,393.07,316.62
2018,7,10,18,15,623.5,50.5,4.1,17.4,206.5,326.87,259.59
2018,7,10,18,30,566.0,46.0,4.0,16.8,158.0,267.71,206.86
2018,7,10,18,45,476.0,38.5,3.9,16.2,115.0,199.55,146.9
2018,7,10,19,0,386.0,31.0,3.8,15.6,72.0,141.25,94.52
2018,7,10,19,15,245.0,21.0,3.75,15.2,42.5,76.05,20.63
2018,7,10,19,30,104.0,11.0,3.7,14.8,13.0,24.92,0.0
2018,7,10,19,45,52.0,5.5,3.6,14.35,6.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,12.2,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,12.4,6.0,5.72,0.0
2018,7,11,5,15,186.0,17.5,0.65,13.15,31.5,16.68,0.0
2018,7,11,5,30,325.0,29.0,0.6,13.9,57.0,23.69,12.98
2018,7,11,5,45,426.0,37.0,0.55,14.7,98.0,28.88,19.45
2018,7,11,6,0,527.0,45.0,0.5,15.5,139.0,33.88,24.3
2018,7,11,6,15,591.0,50.5,0.45,16.05,186.5,36.49,26.84
2018,7,11,6,30,655.0,56.0,0.4,16.6,234.0,42.8,32.48
2018,7,11,6,45,652.0,67.0,0.35,17.15,274.5,45.48,34.77
2018,7,11,7,0,649.0,78.0,0.3,17.7,315.0,53.44,41.59
2018,7,11,7,15,670.0,86.5,0.25,18.3,363.0,100.94,56.04
2018,7,11,7,30,691.0,95.0,0.2,18.9,411.0,151.15,88.69
2018,7,11,7,45,750.5,91.0,0.2,19.55,470.0,204.99,128.78
2018,7,11,8,0,810.0,87.0,0.2,20.2,529.0,260.5,173.18
2018,7,11,8,15,848.0,84.0,0.25,20.8,583.0,321.93,223.94
2018,7,11,8,30,886.0,81.0,0.3,21.4,637.0,381.59,272.92
2018,7,11,8,45,900.0,82.0,0.35,22.0,682.0,438.19,318.91
2018,7,11,9,0,914.0,83.0,0.4,22.6,727.0,495.16,363.61
2018,7,11,9,15,908.0,92.0,0.45,22.9,762.0,549.16,404.98
2018,7,11,9,30,902.0,101.0,0.5,23.2,797.0,601.09,443.39
2018,7,11,9,45,903.5,106.5,0.6,23.55,830.5,652.26,480.55
2018,7,11,10,0,905.0,112.0,0.7,23.9,864.0,701.74,515.53
2018,7,11,10,15,922.0,108.5,0.75,24.0,897.5,752.07,549.99
2018,7,11,10,30,939.0,105.0,0.8,24.1,931.0,801.5,581.5
2018,7,11,10,45,943.0,106.5,0.9,24.25,953.5,844.2,608.98
2018,7,11,11,0,947.0,108.0,1.0,24.4,976.0,884.58,634.87
2018,7,11,11,15,949.5,109.0,1.0,24.4,991.5,920.71,656.72
2018,7,11,11,30,952.0,110.0,1.0,24.4,1007.0,954.07,676.73
2018,7,11,11,45,952.5,110.0,1.05,24.4,1014.5,981.76,694.05
2018,7,11,12,0,953.0,110.0,1.1,24.4,1022.0,1006.33,709.53
2018,7,11,12,15,954.5,108.5,1.15,24.35,1022.5,1027.16,722.95
2018,7,11,12,30,956.0,107.0,1.2,24.3,1023.0,1044.69,734.46
2018,7,11,12,45,958.5,104.5,1.25,24.25,1017.5,1058.78,744.02
2018,7,11,13,0,961.0,102.0,1.3,24.2,1012.0,1069.36,751.59
2018,7,11,13,15,958.5,101.0,1.3,24.05,997.5,1072.86,754.39
2018,7,11,13,30,956.0,100.0,1.3,23.9,983.0,1072.7,755.17
2018,7,11,13,45,952.5,99.0,1.35,23.75,962.0,1067.89,754.2
2018,7,11,14,0,949.0,98.0,1.4,23.6,941.0,1059.46,751.15
2018,7,11,14,15,943.5,97.0,1.4,23.4,913.5,1045.48,744.07
2018,7,11,14,30,938.0,96.0,1.4,23.2,886.0,1028.07,734.99
2018,7,11,14,45,931.0,94.5,1.4,22.95,852.5,1005.33,722.79
2018,7,11,15,0,924.0,93.0,1.4,22.7,819.0,979.45,708.63
2018,7,11,15,15,914.0,91.0,1.4,22.7,779.5,947.26,689.72
2018,7,11,15,30,904.0,89.0,1.4,22.7,740.0,912.39,669.03
2018,7,11,15,45,892.0,87.0,1.4,22.25,696.5,873.32,646.53
2018,7,11,16,0,880.0,85.0,1.4,21.8,653.0,832.14,622.3
2018,7,11,16,15,864.0,82.5,1.4,21.5,605.5,785.33,593.47
2018,7,11,16,30,848.0,80.0,1.4,21.2,558.0,737.19,563.2
2018,7,11,16,45,827.0,77.0,1.4,20.9,508.0,688.45,531.86
2018,7,11,17,0,806.0,74.0,1.4,20.6,458.0,634.4,495.35
2018,7,11,17,15,777.5,70.5,1.4,20.25,407.0,575.04,452.41
2018,7,11,17,30,749.0,67.0,1.4,19.9,356.0,516.63,408.59
2018,7,11,17,45,709.0,63.0,1.35,19.5,305.0,452.92,358.81
2018,7,11,18,0,669.0,59.0,1.3,19.1,254.0,391.97,309.29
2018,7,11,18,15,612.0,53.0,1.25,18.4,205.5,326.51,254.82
2018,7,11,18,30,555.0,47.0,1.2,17.7,157.0,264.93,201.78
2018,7,11,18,45,464.0,40.0,1.2,17.0,114.5,197.57,143.94
2018,7,11,19,0,373.0,33.0,1.2,16.3,72.0,140.03,93.05
2018,7,11,19,15,229.5,21.5,1.15,15.85,41.5,73.36,17.63
2018,7,11,19,30,86.0,10.0,1.1,15.4,11.0,21.46,0.0
2018,7,11,19,45,43.0,5.0,1.05,14.95,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,45,10.0,2.0,0.45,12.65,2.0,0.0,0.0
2018,7,12,5,0,20.0,4.0,0.5,12.8,4.0,3.81,0.0
2018,7,12,5,15,120.0,16.0,0.55,13.25,25.0,15.25,0.0
2018,7,12,5,30,220.0,28.0,0.6,13.7,46.0,21.96,11.4
2018,7,12,5,45,350.5,37.0,0.65,14.15,88.5,28.89,19.47
2018,7,12,6,0,481.0,46.0,0.7,14.6,131.0,34.78,25.17
2018,7,12,6,15,490.5,51.5,0.75,15.1,161.5,37.2,27.56
2018,7,12,6,30,500.0,57.0,0.8,15.6,192.0,39.51,29.67
2018,7,12,6,45,526.0,66.5,0.8,16.05,234.5,44.8,34.31
2018,7,12,7,0,552.0,76.0,0.8,16.5,277.0,50.55,39.24
2018,7,12,7,15,594.5,85.5,0.85,16.9,331.0,94.6,53.98
2018,7,12,7,30,637.0,95.0,0.9,17.3,385.0,143.82,86.08
