Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,45,685.5,97.0,0.9,17.7,441.5,193.16,123.82
2018,7,12,8,0,734.0,99.0,0.9,18.1,498.0,251.94,172.02
2018,7,12,8,15,778.0,97.5,0.95,18.55,554.5,307.12,218.61
2018,7,12,8,30,822.0,96.0,1.0,19.0,611.0,366.71,268.5
2018,7,12,8,45,835.5,98.5,1.0,19.5,654.5,425.52,316.99
2018,7,12,9,0,849.0,101.0,1.0,20.0,698.0,480.33,360.96
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,533.66,402.77
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,585.63,442.15
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,640.39,482.04
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,695.8,521.14
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,742.6,553.38
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,787.62,582.3
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,829.11,608.56
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,868.3,633.09
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,903.7,654.93
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,936.42,674.92
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,964.52,692.67
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,989.58,708.56
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,976.74,701.25
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,957.35,690.27
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,851.52,618.34
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,732.42,533.69
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,741.62,542.18
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,749.45,548.6
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,771.09,566.75
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,801.07,590.15
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,785.69,580.46
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,768.49,569.99
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,751.66,559.91
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,732.91,548.49
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,641.61,484.39
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,553.23,421.23
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,523.46,401.23
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,492.72,379.75
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,484.87,375.89
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,462.35,361.06
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,503.5,395.12
2018,7,12,17,0,562.0,120.0,0.7,18.0,388.0,525.52,413.63
2018,7,12,17,15,570.0,106.5,0.65,17.7,351.5,488.8,386.21
2018,7,12,17,30,578.0,93.0,0.6,17.4,315.0,449.97,356.79
2018,7,12,17,45,525.5,85.5,0.55,17.1,265.5,384.14,305.28
2018,7,12,18,0,473.0,78.0,0.5,16.8,216.0,322.69,255.81
2018,7,12,18,15,421.5,67.5,0.5,16.5,173.0,263.24,206.62
2018,7,12,18,30,370.0,57.0,0.5,16.2,130.0,206.54,158.34
2018,7,12,18,45,286.5,46.0,0.5,15.95,93.0,148.0,108.62
2018,7,12,19,0,203.0,35.0,0.5,15.7,56.0,98.96,66.25
2018,7,12,19,15,118.5,21.0,0.5,15.6,32.0,50.63,9.41
2018,7,12,19,30,34.0,7.0,0.5,15.5,8.0,11.38,0.0
2018,7,12,19,45,17.0,3.5,0.5,15.35,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,5,15,3.5,3.0,0.5,14.15,3.5,2.86,0.0
2018,7,13,5,30,7.0,6.0,0.5,14.5,7.0,5.68,0.0
2018,7,13,5,45,3.5,7.0,0.45,14.85,7.5,6.57,0.06
2018,7,13,6,0,0.0,8.0,0.4,15.2,8.0,7.4,0.92
2018,7,13,6,15,1.5,16.0,0.45,15.55,16.5,14.83,7.62
2018,7,13,6,30,3.0,24.0,0.5,15.9,25.0,22.26,14.31
2018,7,13,6,45,1.5,30.5,0.5,16.3,31.0,28.3,19.67
2018,7,13,7,0,0.0,37.0,0.5,16.7,37.0,34.35,24.94
2018,7,13,7,15,0.0,61.5,0.55,17.05,61.5,57.19,42.69
2018,7,13,7,30,0.0,86.0,0.6,17.4,86.0,79.82,61.2
2018,7,13,7,45,0.0,72.0,0.7,17.75,72.0,67.02,50.29
2018,7,13,8,0,0.0,58.0,0.8,18.1,58.0,53.96,39.3
2018,7,13,8,15,0.0,62.5,0.8,18.45,62.5,58.18,42.59
2018,7,13,8,30,0.0,67.0,0.8,18.8,67.0,62.4,45.82
2018,7,13,8,45,4.0,119.5,0.85,19.2,122.5,112.46,85.97
2018,7,13,9,0,8.0,172.0,0.9,19.6,178.0,161.98,124.69
2018,7,13,9,15,15.0,208.5,0.95,19.85,220.0,199.15,153.13
2018,7,13,9,30,22.0,245.0,1.0,20.1,262.0,235.13,180.33
2018,7,13,9,45,16.0,224.0,1.0,20.3,236.5,216.53,165.52
2018,7,13,10,0,10.0,203.0,1.0,20.5,211.0,194.76,148.47
2018,7,13,10,15,6.5,169.0,1.0,20.65,174.5,161.84,122.84
2018,7,13,10,30,3.0,135.0,1.0,20.8,138.0,128.19,96.49
2018,7,13,10,45,29.5,192.5,1.05,20.95,219.5,203.76,155.72
2018,7,13,11,0,56.0,250.0,1.1,21.1,301.0,281.4,214.77
2018,7,13,11,15,83.5,344.5,1.15,21.25,422.0,397.44,300.12
2018,7,13,11,30,111.0,439.0,1.2,21.4,543.0,521.54,387.8
2018,7,13,11,45,140.0,455.0,1.2,21.5,587.5,570.49,421.4
2018,7,13,12,0,169.0,471.0,1.2,21.6,632.0,620.74,456.0
2018,7,13,12,15,204.0,471.5,1.25,21.65,666.5,662.37,485.2
2018,7,13,12,30,239.0,472.0,1.3,21.7,701.0,704.41,514.55
2018,7,13,12,45,224.5,466.5,1.3,21.75,680.5,691.43,505.15
2018,7,13,13,0,210.0,461.0,1.3,21.8,660.0,676.93,495.28
2018,7,13,13,15,299.0,382.0,1.35,21.75,660.5,699.92,515.52
2018,7,13,13,30,388.0,303.0,1.4,21.7,661.0,722.43,535.09
2018,7,13,13,45,502.0,261.0,1.4,21.65,713.5,795.02,587.5
2018,7,13,14,0,616.0,219.0,1.4,21.6,766.0,868.71,638.66
2018,7,13,14,15,672.0,199.0,1.45,21.5,778.5,899.25,659.42
2018,7,13,14,30,728.0,179.0,1.5,21.4,791.0,925.4,677.9
2018,7,13,14,45,725.5,170.5,1.5,21.35,760.0,903.0,664.13
2018,7,13,15,0,723.0,162.0,1.5,21.3,729.0,877.8,649.08
2018,7,13,15,15,765.5,135.0,1.5,21.3,708.5,866.98,643.46
2018,7,13,15,30,808.0,108.0,1.5,21.3,688.0,855.09,637.05
2018,7,13,15,45,795.5,104.5,1.6,21.1,646.5,816.57,614.35
2018,7,13,16,0,783.0,101.0,1.7,20.9,605.0,776.21,590.13
2018,7,13,16,15,767.5,97.0,1.75,20.75,560.5,731.27,561.61
2018,7,13,16,30,752.0,93.0,1.8,20.6,516.0,685.18,531.71
2018,7,13,16,45,730.0,89.0,1.8,20.45,468.5,633.55,496.79
2018,7,13,17,0,708.0,85.0,1.8,20.3,421.0,581.85,459.74
2018,7,13,17,15,677.5,80.5,1.85,20.0,372.5,526.28,418.68
2018,7,13,17,30,647.0,76.0,1.9,19.7,324.0,470.35,375.9
2018,7,13,17,45,606.0,70.5,1.9,19.4,276.5,409.47,327.56
2018,7,13,18,0,565.0,65.0,1.9,19.1,229.0,351.71,279.99
2018,7,13,18,15,506.0,58.5,1.9,18.6,184.0,288.74,227.04
2018,7,13,18,30,447.0,52.0,1.9,18.1,139.0,231.46,177.38
2018,7,13,18,45,361.0,42.5,1.9,17.65,100.0,168.76,123.39
2018,7,13,19,0,275.0,33.0,1.9,17.2,61.0,115.57,76.55
2018,7,13,19,15,164.5,20.5,1.85,16.9,35.0,58.82,8.88
2018,7,13,19,30,54.0,8.0,1.8,16.6,9.0,15.1,0.0
2018,7,13,19,45,27.0,4.0,1.8,16.3,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.7,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,7,14,5,15,17.5,11.0,1.5,14.15,12.0,10.48,0.0
2018,7,14,5,30,23.0,19.0,1.5,14.5,21.0,16.99,7.03
2018,7,14,5,45,102.5,34.5,1.5,14.85,51.0,28.37,18.85
2018,7,14,6,0,182.0,50.0,1.5,15.2,81.0,40.39,29.95
2018,7,14,6,15,152.5,64.5,1.55,15.7,96.5,51.1,39.71
2018,7,14,6,30,123.0,79.0,1.6,16.2,112.0,65.6,52.59
2018,7,14,6,45,143.0,100.0,1.6,16.7,146.0,81.25,66.22
2018,7,14,7,0,163.0,121.0,1.6,17.2,180.0,96.39,79.12
2018,7,14,7,15,355.0,115.5,1.6,17.6,269.0,103.23,69.22
2018,7,14,7,30,547.0,110.0,1.6,18.0,358.0,143.73,89.9
2018,7,14,7,45,637.0,103.5,1.6,18.4,424.0,188.23,121.85
2018,7,14,8,0,727.0,97.0,1.6,18.8,490.0,246.96,168.48
2018,7,14,8,15,761.5,95.5,1.65,19.15,540.5,298.99,213.27
2018,7,14,8,30,796.0,94.0,1.7,19.5,591.0,354.36,260.67
2018,7,14,8,45,818.5,93.5,1.7,19.8,636.5,412.88,309.71
2018,7,14,9,0,841.0,93.0,1.7,20.1,682.0,468.3,355.13
2018,7,14,9,15,818.5,108.5,1.75,20.35,709.0,515.95,393.63
2018,7,14,9,30,796.0,124.0,1.8,20.6,736.0,558.27,426.82
2018,7,14,9,45,838.5,111.5,1.85,20.85,782.0,615.38,470.15
2018,7,14,10,0,881.0,99.0,1.9,21.1,828.0,672.67,512.54
2018,7,14,10,15,887.5,100.5,1.95,21.2,856.5,719.15,545.79
2018,7,14,10,30,894.0,102.0,2.0,21.3,885.0,764.0,575.91
2018,7,14,10,45,899.5,102.5,2.05,21.35,907.5,805.31,603.43
2018,7,14,11,0,905.0,103.0,2.1,21.4,930.0,844.52,629.33
2018,7,14,11,15,908.5,103.5,2.1,21.4,945.5,879.73,652.08
2018,7,14,11,30,912.0,104.0,2.1,21.4,961.0,912.36,673.0
2018,7,14,11,45,902.0,110.5,2.15,21.35,964.5,935.74,688.42
2018,7,14,12,0,892.0,117.0,2.2,21.3,968.0,955.7,701.73
2018,7,14,12,15,904.0,111.0,2.2,21.25,974.0,981.13,718.16
2018,7,14,12,30,916.0,105.0,2.2,21.2,980.0,1003.7,732.68
2018,7,14,12,45,859.5,131.5,2.2,21.15,948.5,987.93,722.51
2018,7,14,13,0,803.0,158.0,2.2,21.1,917.0,977.04,715.98
2018,7,14,13,15,814.5,150.5,2.25,21.0,910.5,987.79,724.27
2018,7,14,13,30,826.0,143.0,2.3,20.9,904.0,986.27,724.44
2018,7,14,13,45,863.0,122.5,2.3,20.8,902.0,1002.95,736.2
2018,7,14,14,0,900.0,102.0,2.3,20.7,900.0,1015.27,745.03
2018,7,14,14,15,894.5,101.0,2.3,20.6,873.5,1001.82,737.29
2018,7,14,14,30,889.0,100.0,2.3,20.5,847.0,985.11,727.76
2018,7,14,14,45,882.0,98.0,2.35,20.35,814.5,962.7,715.19
2018,7,14,15,0,875.0,96.0,2.4,20.2,782.0,937.29,700.62
2018,7,14,15,15,864.5,94.5,2.4,20.2,744.0,906.37,681.41
2018,7,14,15,30,854.0,93.0,2.4,20.2,706.0,872.96,660.46
2018,7,14,15,45,841.5,90.5,2.45,19.8,663.5,834.41,637.17
2018,7,14,16,0,829.0,88.0,2.5,19.4,621.0,793.91,612.15
2018,7,14,16,15,813.0,84.5,2.5,19.15,575.0,747.79,582.01
2018,7,14,16,30,797.0,81.0,2.5,18.9,529.0,705.47,554.15
2018,7,14,16,45,775.5,78.0,2.5,18.65,481.0,653.5,518.62
2018,7,14,17,0,754.0,75.0,2.5,18.4,433.0,601.31,481.4
2018,7,14,17,15,724.5,71.5,2.5,18.1,383.5,543.67,437.86
2018,7,14,17,30,695.0,68.0,2.5,17.8,334.0,487.17,393.74
2018,7,14,17,45,654.5,64.0,2.5,17.5,285.5,427.27,345.34
2018,7,14,18,0,614.0,60.0,2.5,17.2,237.0,369.03,296.58
2018,7,14,18,15,555.5,53.5,2.45,16.85,190.5,303.71,240.69
2018,7,14,18,30,497.0,47.0,2.4,16.5,144.0,244.05,188.09
2018,7,14,18,45,407.5,39.5,2.4,16.15,104.0,179.78,131.94
2018,7,14,19,0,318.0,32.0,2.4,15.8,64.0,125.29,82.98
2018,7,14,19,15,192.0,20.5,2.35,15.55,37.0,64.55,7.14
2018,7,14,19,30,66.0,9.0,2.3,15.3,10.0,17.7,0.0
2018,7,14,19,45,33.0,4.5,2.3,15.05,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,15,4,45,6.5,1.0,1.45,12.1,1.0,0.0,0.0
2018,7,15,5,0,13.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,7,15,5,15,6.5,8.0,1.5,12.6,8.0,7.63,0.0
2018,7,15,5,30,0.0,14.0,1.5,13.0,14.0,12.98,3.87
2018,7,15,5,45,0.0,26.0,1.5,13.45,26.0,24.14,15.27
2018,7,15,6,0,0.0,38.0,1.5,13.9,38.0,35.31,25.62
2018,7,15,6,15,0.0,50.0,1.55,14.3,50.0,46.26,35.64
2018,7,15,6,30,0.0,62.0,1.6,14.7,62.0,57.08,45.37
2018,7,15,6,45,1.5,80.0,1.6,15.1,80.5,72.75,59.17
2018,7,15,7,0,3.0,98.0,1.6,15.5,99.0,88.23,72.54
2018,7,15,7,15,12.0,127.0,1.6,15.9,132.0,113.63,89.53
2018,7,15,7,30,21.0,156.0,1.6,16.3,165.0,140.4,110.49
2018,7,15,7,45,100.0,165.0,1.65,16.65,218.0,155.3,118.67
2018,7,15,8,0,179.0,174.0,1.7,17.0,271.0,183.77,138.8
2018,7,15,8,15,209.0,179.0,1.7,17.35,302.0,209.62,159.42
2018,7,15,8,30,239.0,184.0,1.7,17.7,333.0,238.62,182.87
2018,7,15,8,45,236.5,186.5,1.75,18.05,343.0,255.57,197.41
2018,7,15,9,0,234.0,189.0,1.8,18.4,353.0,271.87,211.14
2018,7,15,9,15,238.5,206.5,1.8,18.55,381.5,304.01,236.75
2018,7,15,9,30,243.0,224.0,1.8,18.7,410.0,336.57,262.13
2018,7,15,9,45,269.5,257.0,1.85,18.9,472.5,396.52,307.78
2018,7,15,10,0,296.0,290.0,1.9,19.1,535.0,459.11,354.38
2018,7,15,10,15,439.0,255.0,1.9,19.1,632.0,545.42,420.26
2018,7,15,10,30,582.0,220.0,1.9,19.1,729.0,642.17,492.23
2018,7,15,10,45,618.5,223.0,1.9,19.15,776.5,700.3,533.16
2018,7,15,11,0,655.0,226.0,1.9,19.2,824.0,759.58,574.42
2018,7,15,11,15,684.0,208.0,1.9,19.15,842.0,793.21,598.05
2018,7,15,11,30,713.0,190.0,1.9,19.1,860.0,823.01,617.82
2018,7,15,11,45,818.5,151.0,1.95,19.05,926.5,897.71,668.13
2018,7,15,12,0,924.0,112.0,2.0,19.0,993.0,980.8,722.62
2018,7,15,12,15,938.5,108.5,2.0,18.95,1004.0,1011.73,741.83
2018,7,15,12,30,953.0,105.0,2.0,18.9,1015.0,1039.83,759.75
2018,7,15,12,45,950.5,106.0,2.0,18.85,1008.5,1052.6,767.89
2018,7,15,13,0,948.0,107.0,2.0,18.8,1002.0,1061.84,774.05
2018,7,15,13,15,946.0,107.0,2.05,18.8,989.0,1066.99,778.29
2018,7,15,13,30,944.0,107.0,2.1,18.8,976.0,1068.53,780.39
2018,7,15,13,45,941.0,105.0,2.1,18.8,955.0,1063.36,777.69
2018,7,15,14,0,938.0,103.0,2.1,18.8,934.0,1054.58,772.87
2018,7,15,14,15,932.5,102.0,2.15,18.8,906.5,1040.82,765.62
2018,7,15,14,30,927.0,101.0,2.2,18.8,879.0,1023.64,756.25
2018,7,15,14,45,920.0,98.5,2.25,18.8,845.0,1000.08,742.73
2018,7,15,15,0,913.0,96.0,2.3,18.8,811.0,973.37,727.13
2018,7,15,15,15,903.0,94.5,2.3,18.8,772.0,942.01,707.86
2018,7,15,15,30,893.0,93.0,2.3,18.8,733.0,908.01,686.72
2018,7,15,15,45,880.5,91.0,2.35,18.75,689.5,868.85,662.47
2018,7,15,16,0,868.0,89.0,2.4,18.7,646.0,827.61,636.46
2018,7,15,16,15,852.5,85.5,2.45,18.6,598.5,780.45,605.97
2018,7,15,16,30,837.0,82.0,2.5,18.5,551.0,736.99,577.61
2018,7,15,16,45,816.0,79.0,2.55,18.45,501.5,683.67,541.32
2018,7,15,17,0,795.0,76.0,2.6,18.4,452.0,629.99,503.29
2018,7,15,17,15,765.5,72.0,2.6,18.15,400.5,569.81,458.0
2018,7,15,17,30,736.0,68.0,2.6,17.9,349.0,510.71,412.0
2018,7,15,17,45,695.0,63.5,2.65,17.65,298.0,446.43,360.37
2018,7,15,18,0,654.0,59.0,2.7,17.4,247.0,386.67,310.4
2018,7,15,18,15,593.5,53.0,2.7,16.95,198.5,318.94,252.59
2018,7,15,18,30,533.0,47.0,2.7,16.5,150.0,257.02,198.03
2018,7,15,18,45,437.5,39.5,2.65,16.0,108.0,188.91,138.57
2018,7,15,19,0,342.0,32.0,2.6,15.5,66.0,131.21,86.6
2018,7,15,19,15,206.0,20.5,2.6,15.1,38.0,66.99,3.74
2018,7,15,19,30,70.0,9.0,2.6,14.7,10.0,18.23,0.0
2018,7,15,19,45,35.0,4.5,2.55,14.35,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,16,4,45,3.5,1.0,1.9,11.7,1.0,0.0,0.0
2018,7,16,5,0,7.0,2.0,1.9,11.9,2.0,0.0,0.0
2018,7,16,5,15,12.0,12.0,1.9,12.45,12.5,11.44,0.0
2018,7,16,5,30,17.0,22.0,1.9,13.0,23.0,20.07,8.66
2018,7,16,5,45,66.0,37.5,1.9,13.55,47.5,32.2,22.16
2018,7,16,6,0,115.0,53.0,1.9,14.1,72.0,42.52,31.91
2018,7,16,6,15,103.0,70.0,1.9,14.6,91.5,58.15,46.09
2018,7,16,6,30,91.0,87.0,1.9,15.1,111.0,71.13,57.69
2018,7,16,6,45,75.0,110.0,1.9,15.6,132.5,92.23,76.15
2018,7,16,7,0,59.0,133.0,1.9,16.1,154.0,109.46,90.86
2018,7,16,7,15,114.0,151.5,1.9,16.55,200.0,126.99,97.11
2018,7,16,7,30,169.0,170.0,1.9,17.0,246.0,157.21,117.59
2018,7,16,7,45,223.0,176.0,1.9,17.45,288.5,178.88,132.18
2018,7,16,8,0,277.0,182.0,1.9,17.9,331.0,212.31,157.59
2018,7,16,8,15,401.0,179.0,1.9,18.25,416.5,259.89,193.28
2018,7,16,8,30,525.0,176.0,1.9,18.6,502.0,326.06,244.87
2018,7,16,8,45,549.0,187.0,1.9,19.0,550.0,377.15,286.53
2018,7,16,9,0,573.0,198.0,1.9,19.4,598.0,430.28,328.86
2018,7,16,9,15,697.0,164.0,1.9,19.75,678.5,496.86,380.66
2018,7,16,9,30,821.0,130.0,1.9,20.1,759.0,576.54,441.3
2018,7,16,9,45,880.5,110.0,1.9,20.4,812.5,638.53,487.71
2018,7,16,10,0,940.0,90.0,1.9,20.7,866.0,702.1,534.26
2018,7,16,10,15,937.5,96.0,1.9,21.05,892.5,749.15,566.38
2018,7,16,10,30,935.0,102.0,1.9,21.4,919.0,793.71,595.02
2018,7,16,10,45,948.0,97.5,1.9,21.7,944.5,837.96,623.15
2018,7,16,11,0,961.0,93.0,1.9,22.0,970.0,880.43,649.71
2018,7,16,11,15,964.0,94.0,1.95,22.25,986.0,917.63,673.17
2018,7,16,11,30,967.0,95.0,2.0,22.5,1002.0,952.05,694.71
2018,7,16,11,45,949.0,106.0,2.0,22.7,1003.0,974.11,707.76
2018,7,16,12,0,931.0,117.0,2.0,22.9,1004.0,992.18,718.38
2018,7,16,12,15,948.5,107.5,2.0,23.0,1012.0,1020.32,735.76
2018,7,16,12,30,966.0,98.0,2.0,23.1,1020.0,1045.52,751.12
2018,7,16,12,45,961.0,100.5,2.05,23.2,1012.5,1057.49,758.87
2018,7,16,13,0,956.0,103.0,2.1,23.3,1005.0,1065.85,764.6
2018,7,16,13,15,954.0,102.0,2.1,23.3,991.0,1069.99,767.49
2018,7,16,13,30,952.0,101.0,2.1,23.3,977.0,1070.48,768.24
2018,7,16,13,45,948.0,99.5,2.15,23.25,955.5,1064.77,766.06
2018,7,16,14,0,944.0,98.0,2.2,23.2,934.0,1055.43,761.75
2018,7,16,14,15,931.0,101.5,2.2,23.05,904.5,1038.99,752.71
2018,7,16,14,30,918.0,105.0,2.2,22.9,875.0,1019.36,741.76
2018,7,16,14,45,918.0,99.5,2.2,22.75,843.5,999.46,730.69
2018,7,16,15,0,918.0,94.0,2.2,22.6,812.0,976.08,717.38
2018,7,16,15,15,908.0,92.0,2.2,22.6,772.5,944.03,697.97
2018,7,16,15,30,898.0,90.0,2.2,22.6,733.0,909.31,676.75
2018,7,16,15,45,884.0,88.0,2.2,22.2,688.5,868.66,652.39
2018,7,16,16,0,870.0,86.0,2.2,21.8,644.0,826.03,626.35
2018,7,16,16,15,853.0,83.5,2.15,21.55,596.5,778.71,595.89
2018,7,16,16,30,836.0,81.0,2.1,21.3,549.0,730.15,564.11
2018,7,16,16,45,820.5,77.0,2.1,21.0,501.0,684.65,534.37
2018,7,16,17,0,805.0,73.0,2.1,20.7,453.0,633.26,499.1
2018,7,16,17,15,776.5,69.5,2.1,20.3,402.0,573.81,455.41
2018,7,16,17,30,748.0,66.0,2.1,19.9,351.0,515.32,410.85
2018,7,16,17,45,708.0,61.5,2.1,19.45,299.5,450.95,360.09
2018,7,16,18,0,668.0,57.0,2.1,19.0,248.0,389.38,309.52
2018,7,16,18,15,608.0,51.5,2.05,18.4,199.5,323.19,253.6
2018,7,16,18,30,548.0,46.0,2.0,17.8,151.0,261.25,199.55
2018,7,16,18,45,454.0,38.5,2.0,17.15,108.5,192.79,140.28
2018,7,16,19,0,360.0,31.0,2.0,16.5,66.0,134.64,87.84
2018,7,16,19,15,218.5,20.0,2.0,16.15,38.0,68.64,0.0
2018,7,16,19,30,77.0,9.0,2.0,15.8,10.0,19.17,0.0
2018,7,16,19,45,38.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.05,13.1,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,7,17,5,15,139.0,14.5,2.1,13.7,24.0,13.82,0.0
2018,7,17,5,30,260.0,27.0,2.1,14.2,46.0,22.39,9.71
2018,7,17,5,45,372.0,36.0,2.1,14.7,85.5,28.53,18.85
2018,7,17,6,0,484.0,45.0,2.1,15.2,125.0,34.42,24.63
2018,7,17,6,15,553.5,50.5,2.05,15.7,172.0,36.95,27.17
2018,7,17,6,30,623.0,56.0,2.0,16.2,219.0,39.44,29.48
2018,7,17,6,45,670.0,61.0,2.0,16.65,270.0,45.48,34.79
2018,7,17,7,0,717.0,66.0,2.0,17.1,321.0,47.61,36.54
2018,7,17,7,15,750.5,69.5,2.0,17.8,372.5,91.08,47.5
2018,7,17,7,30,784.0,73.0,2.0,18.5,424.0,143.04,79.37
2018,7,17,7,45,809.0,75.5,2.0,19.2,474.5,196.64,121.05
2018,7,17,8,0,834.0,78.0,2.0,19.9,525.0,258.25,172.86
2018,7,17,8,15,853.0,80.0,2.0,20.45,573.5,314.57,221.82
2018,7,17,8,30,872.0,82.0,2.0,21.0,622.0,372.35,271.54
2018,7,17,8,45,877.5,87.0,2.0,21.55,664.5,428.56,319.04
2018,7,17,9,0,883.0,92.0,2.0,22.1,707.0,484.33,364.58
2018,7,17,9,15,901.0,91.0,1.95,22.7,750.0,540.48,408.47
2018,7,17,9,30,919.0,90.0,1.9,23.3,793.0,596.92,450.91
2018,7,17,9,45,925.5,92.5,1.9,23.95,828.0,649.58,489.19
2018,7,17,10,0,932.0,95.0,1.9,24.6,863.0,700.94,525.23
2018,7,17,10,15,939.0,95.5,1.9,24.95,892.5,749.3,558.06
2018,7,17,10,30,946.0,96.0,1.9,25.3,922.0,795.92,587.62
2018,7,17,10,45,951.0,97.0,1.95,25.7,945.5,839.52,615.05
2018,7,17,11,0,956.0,98.0,2.0,26.1,969.0,880.82,640.68
2018,7,17,11,15,959.5,98.0,2.05,26.2,985.0,917.42,663.81
2018,7,17,11,30,963.0,98.0,2.1,26.3,1001.0,951.27,685.09
2018,7,17,11,45,964.5,98.5,2.1,26.45,1009.5,980.87,702.93
2018,7,17,12,0,966.0,99.0,2.1,26.6,1018.0,1007.35,718.76
2018,7,17,12,15,963.0,101.0,2.15,26.6,1018.0,1027.78,731.81
2018,7,17,12,30,960.0,103.0,2.2,26.6,1018.0,1044.73,742.83
2018,7,17,12,45,954.0,106.0,2.25,26.65,1010.0,1056.21,750.4
2018,7,17,13,0,948.0,109.0,2.3,26.7,1002.0,1064.09,755.89
2018,7,17,13,15,945.5,108.0,2.35,26.6,988.0,1067.78,759.37
2018,7,17,13,30,943.0,107.0,2.4,26.5,974.0,1067.83,760.74
2018,7,17,13,45,932.5,110.5,2.4,26.45,951.5,1060.94,757.18
2018,7,17,14,0,922.0,114.0,2.4,26.4,929.0,1050.59,751.63
2018,7,17,14,15,904.5,118.5,2.45,26.2,897.5,1031.03,741.36
2018,7,17,14,30,887.0,123.0,2.5,26.0,866.0,1008.46,729.23
2018,7,17,14,45,891.0,114.5,2.55,25.85,835.5,989.93,719.55
2018,7,17,15,0,895.0,106.0,2.6,25.7,805.0,967.78,707.47
2018,7,17,15,15,814.0,130.5,2.6,25.7,742.0,907.61,669.4
2018,7,17,15,30,733.0,155.0,2.6,25.7,679.0,845.02,629.41
2018,7,17,15,45,777.0,129.5,2.7,25.2,654.5,829.21,622.61
2018,7,17,16,0,821.0,104.0,2.8,24.7,630.0,811.92,614.33
2018,7,17,16,15,798.0,101.0,2.85,24.4,580.5,760.7,581.46
2018,7,17,16,30,775.0,98.0,2.9,24.1,531.0,708.77,547.62
2018,7,17,16,45,778.5,88.5,2.9,23.8,489.0,668.04,520.95
2018,7,17,17,0,782.0,79.0,2.9,23.5,447.0,624.88,491.03
2018,7,17,17,15,752.5,75.0,2.95,23.0,396.0,565.22,447.27
2018,7,17,17,30,723.0,71.0,3.0,22.5,345.0,506.64,402.76
2018,7,17,17,45,683.0,66.0,3.0,22.0,294.5,442.87,352.38
2018,7,17,18,0,643.0,61.0,3.0,21.5,244.0,383.77,303.74
2018,7,17,18,15,581.0,54.5,2.95,20.8,195.5,315.35,246.32
2018,7,17,18,30,519.0,48.0,2.9,20.1,147.0,252.93,192.23
2018,7,17,18,45,423.0,40.5,2.85,19.4,105.5,185.38,134.11
2018,7,17,19,0,327.0,33.0,2.8,18.7,64.0,128.2,82.85
2018,7,17,19,15,195.0,20.5,2.75,18.35,36.5,64.25,0.0
2018,7,17,19,30,63.0,8.0,2.7,18.0,9.0,16.26,0.0
2018,7,17,19,45,31.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.5,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.0,1.8,16.35,23.0,13.34,0.0
2018,7,18,5,30,247.0,26.0,1.8,17.0,44.0,21.5,8.35
2018,7,18,5,45,354.5,35.5,1.75,17.7,82.5,28.16,18.21
2018,7,18,6,0,462.0,45.0,1.7,18.4,121.0,34.5,24.34
2018,7,18,6,15,510.5,51.5,1.7,18.9,162.0,37.82,27.54
2018,7,18,6,30,559.0,58.0,1.7,19.4,203.0,41.01,30.43
2018,7,18,6,45,616.0,63.5,1.7,19.85,255.0,43.27,32.38
2018,7,18,7,0,673.0,69.0,1.7,20.3,307.0,45.41,34.13
2018,7,18,7,15,719.0,72.5,1.65,21.0,362.0,90.84,47.99
2018,7,18,7,30,765.0,76.0,1.6,21.7,417.0,142.4,78.66
2018,7,18,7,45,790.0,79.0,1.55,22.4,467.5,195.35,119.09
2018,7,18,8,0,815.0,82.0,1.5,23.1,518.0,251.04,165.31
2018,7,18,8,15,833.5,84.5,1.45,23.6,566.0,306.95,213.07
2018,7,18,8,30,852.0,87.0,1.4,24.1,614.0,368.91,264.84
2018,7,18,8,45,866.0,89.5,1.35,24.65,658.5,425.35,311.16
2018,7,18,9,0,880.0,92.0,1.3,25.2,703.0,482.25,356.18
2018,7,18,9,15,887.5,95.5,1.25,25.4,742.5,536.97,398.41
2018,7,18,9,30,895.0,99.0,1.2,25.6,782.0,591.0,438.53
2018,7,18,9,45,899.0,103.0,1.2,25.85,816.0,642.44,475.66
2018,7,18,10,0,903.0,107.0,1.2,26.1,850.0,692.41,510.56
2018,7,18,10,15,883.0,119.0,1.25,26.15,867.0,731.2,537.53
2018,7,18,10,30,863.0,131.0,1.3,26.2,884.0,766.1,560.34
2018,7,18,10,45,653.0,231.0,1.35,26.25,809.0,734.29,536.34
2018,7,18,11,0,443.0,331.0,1.4,26.3,734.0,683.27,498.07
2018,7,18,11,15,334.5,397.5,1.45,26.25,705.0,669.41,486.58
2018,7,18,11,30,226.0,464.0,1.5,26.2,676.0,647.53,468.94
2018,7,18,11,45,366.0,397.0,1.55,26.1,743.5,726.45,526.87
2018,7,18,12,0,506.0,330.0,1.6,26.0,811.0,812.04,587.32
2018,7,18,12,15,646.0,261.0,1.7,25.9,875.5,894.12,645.07
2018,7,18,12,30,786.0,192.0,1.8,25.8,940.0,971.33,695.59
2018,7,18,12,45,709.5,234.5,1.9,25.7,906.5,957.88,687.79
2018,7,18,13,0,633.0,277.0,2.0,25.6,873.0,934.32,673.4
2018,7,18,13,15,541.5,313.5,2.05,25.5,818.0,884.79,640.26
2018,7,18,13,30,450.0,350.0,2.1,25.4,763.0,834.16,605.99
2018,7,18,13,45,652.0,247.0,2.2,25.3,830.5,936.25,681.13
2018,7,18,14,0,854.0,144.0,2.3,25.2,898.0,1013.83,732.05
2018,7,18,14,15,759.5,184.5,2.3,25.1,840.0,965.66,701.42
2018,7,18,14,30,665.0,225.0,2.3,25.0,782.0,914.1,669.48
2018,7,18,14,45,690.0,205.0,2.35,24.9,762.5,907.42,667.31
2018,7,18,15,0,715.0,185.0,2.4,24.8,743.0,896.73,662.15
2018,7,18,15,15,668.5,191.5,2.4,24.8,692.5,844.86,628.78
2018,7,18,15,30,622.0,198.0,2.4,24.8,642.0,792.57,594.69
2018,7,18,15,45,585.5,194.5,2.35,24.6,592.0,738.56,558.53
2018,7,18,16,0,549.0,191.0,2.3,24.4,542.0,680.12,518.73
2018,7,18,16,15,493.0,192.0,2.25,24.1,489.0,616.93,474.4
2018,7,18,16,30,437.0,193.0,2.2,23.8,436.0,556.32,431.0
2018,7,18,16,45,444.0,171.5,2.2,23.5,399.0,519.29,405.7
2018,7,18,17,0,451.0,150.0,2.2,23.2,362.0,480.33,378.06
2018,7,18,17,15,496.5,123.0,2.2,22.65,331.5,457.21,362.34
2018,7,18,17,30,542.0,96.0,2.2,22.1,301.0,433.02,344.51
2018,7,18,17,45,529.0,84.5,2.25,21.5,260.0,385.1,306.73
2018,7,18,18,0,516.0,73.0,2.3,20.9,219.0,337.57,267.71
2018,7,18,18,15,432.0,63.0,2.3,20.2,169.0,262.78,205.89
2018,7,18,18,30,348.0,53.0,2.3,19.5,119.0,194.1,148.05
2018,7,18,18,45,284.0,42.5,2.3,18.8,86.0,143.38,104.05
2018,7,18,19,0,220.0,32.0,2.3,18.1,53.0,100.12,64.49
2018,7,18,19,15,115.5,18.5,2.3,17.7,29.0,46.33,0.0
2018,7,18,19,30,11.0,5.0,2.3,17.3,5.0,6.27,0.0
2018,7,18,19,45,5.5,2.5,2.25,16.85,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,5.0,0.5,1.95,14.25,0.5,0.0,0.0
2018,7,19,5,0,10.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,7,19,5,15,47.5,10.5,1.8,14.75,13.5,10.01,0.0
2018,7,19,5,30,85.0,20.0,1.7,15.1,26.0,16.78,4.81
2018,7,19,5,45,228.5,33.5,1.6,15.4,66.5,25.83,16.38
2018,7,19,6,0,372.0,47.0,1.5,15.7,107.0,36.33,26.22
2018,7,19,6,15,337.0,57.5,1.5,15.9,126.5,42.65,32.17
2018,7,19,6,30,302.0,68.0,1.5,16.1,146.0,49.17,38.1
2018,7,19,6,45,218.0,94.0,1.5,16.25,156.5,72.07,58.31
2018,7,19,7,0,134.0,120.0,1.5,16.4,167.0,95.48,78.62
2018,7,19,7,15,236.5,129.0,1.4,16.7,228.0,110.85,80.23
2018,7,19,7,30,339.0,138.0,1.3,17.0,289.0,139.83,96.16
2018,7,19,7,45,358.0,150.0,1.25,17.25,326.0,175.39,123.53
2018,7,19,8,0,377.0,162.0,1.2,17.5,363.0,213.21,154.44
2018,7,19,8,15,373.5,179.5,1.1,17.8,394.0,251.27,186.65
2018,7,19,8,30,370.0,197.0,1.0,18.1,425.0,288.98,218.05
2018,7,19,8,45,397.0,203.5,0.9,18.45,464.5,329.22,250.16
2018,7,19,9,0,424.0,210.0,0.8,18.8,504.0,372.03,283.52
2018,7,19,9,15,445.5,224.0,0.75,19.2,549.0,420.88,320.51
2018,7,19,9,30,467.0,238.0,0.7,19.6,594.0,471.52,357.66
2018,7,19,9,45,598.0,195.0,0.7,20.0,672.5,539.52,408.08
2018,7,19,10,0,729.0,152.0,0.7,20.4,751.0,618.82,465.31
2018,7,19,10,15,669.0,168.5,0.7,20.75,733.0,626.84,469.71
2018,7,19,10,30,609.0,185.0,0.7,21.1,715.0,629.31,470.52
2018,7,19,10,45,680.5,175.5,0.75,21.45,782.5,703.82,522.53
2018,7,19,11,0,752.0,166.0,0.8,21.8,850.0,780.44,572.56
2018,7,19,11,15,852.5,138.5,0.9,22.05,926.0,863.87,626.38
2018,7,19,11,30,953.0,111.0,1.0,22.3,1002.0,954.67,683.64
2018,7,19,11,45,954.5,111.5,1.1,22.55,1011.0,984.22,701.69
2018,7,19,12,0,956.0,112.0,1.2,22.8,1020.0,1010.67,718.63
2018,7,19,12,15,957.5,111.0,1.25,22.9,1021.0,1032.43,732.26
2018,7,19,12,30,959.0,110.0,1.3,23.0,1022.0,1050.85,743.95
2018,7,19,12,45,958.5,109.5,1.4,23.15,1016.0,1064.36,753.48
2018,7,19,13,0,958.0,109.0,1.5,23.3,1010.0,1074.3,760.95
2018,7,19,13,15,955.0,108.5,1.55,23.3,995.5,1078.11,764.39
2018,7,19,13,30,952.0,108.0,1.6,23.3,981.0,1078.25,765.75
2018,7,19,13,45,947.5,107.5,1.65,23.3,960.0,1073.22,764.07
2018,7,19,14,0,943.0,107.0,1.7,23.3,939.0,1064.57,760.3
2018,7,19,14,15,937.0,105.5,1.75,23.15,910.5,1049.81,753.25
2018,7,19,14,30,931.0,104.0,1.8,23.0,882.0,1031.59,744.12
2018,7,19,14,45,910.5,108.5,1.85,22.85,844.0,1002.6,728.14
2018,7,19,15,0,890.0,113.0,1.9,22.7,806.0,971.04,710.45
2018,7,19,15,15,891.5,105.5,1.9,22.7,770.0,944.33,694.79
2018,7,19,15,30,893.0,98.0,1.9,22.7,734.0,914.27,676.81
2018,7,19,15,45,879.0,96.0,2.0,22.3,690.0,873.77,653.8
2018,7,19,16,0,865.0,94.0,2.1,21.9,646.0,831.29,628.98
2018,7,19,16,15,847.0,91.5,2.15,21.65,598.0,788.96,602.91
2018,7,19,16,30,829.0,89.0,2.2,21.4,550.0,739.44,571.23
2018,7,19,16,45,806.0,85.5,2.25,21.15,499.5,684.3,534.79
2018,7,19,17,0,783.0,82.0,2.3,20.9,449.0,628.98,496.3
2018,7,19,17,15,751.0,78.0,2.3,20.45,397.0,567.62,451.12
2018,7,19,17,30,719.0,74.0,2.3,20.0,345.0,507.56,405.3
2018,7,19,17,45,674.0,69.5,2.3,19.6,293.5,443.81,354.73
2018,7,19,18,0,629.0,65.0,2.3,19.2,242.0,381.6,303.52
2018,7,19,18,15,564.5,58.0,2.25,18.45,193.0,312.21,245.28
2018,7,19,18,30,500.0,51.0,2.2,17.7,144.0,249.07,190.53
2018,7,19,18,45,401.5,42.0,2.1,17.0,102.5,180.11,131.1
2018,7,19,19,0,303.0,33.0,2.0,16.3,61.0,121.94,78.41
2018,7,19,19,15,179.5,20.5,1.95,15.85,34.5,60.58,0.0
2018,7,19,19,30,56.0,8.0,1.9,15.4,8.0,15.26,0.0
2018,7,19,19,45,28.0,4.0,1.85,15.0,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.5,11.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,11.1,2.0,0.0,0.0
2018,7,20,5,15,15.0,11.0,0.7,11.55,11.5,10.48,0.0
2018,7,20,5,30,22.0,20.0,0.8,12.0,21.0,17.62,4.79
2018,7,20,5,45,65.0,34.5,0.9,12.45,43.5,29.75,19.94
2018,7,20,6,0,108.0,49.0,1.0,12.9,66.0,39.5,29.33
2018,7,20,6,15,189.5,61.0,1.05,13.3,104.0,48.61,37.83
2018,7,20,6,30,271.0,73.0,1.1,13.7,142.0,52.9,41.82
2018,7,20,6,45,297.0,91.0,1.15,14.1,182.0,64.61,52.2
2018,7,20,7,0,323.0,109.0,1.2,14.5,222.0,75.73,61.85
2018,7,20,7,15,350.5,126.0,1.2,14.85,266.0,107.72,74.97
2018,7,20,7,30,378.0,143.0,1.2,15.2,310.0,147.46,101.48
2018,7,20,7,45,425.5,149.0,1.2,15.6,358.0,185.49,129.56
2018,7,20,8,0,473.0,155.0,1.2,16.0,406.0,228.91,164.26
2018,7,20,8,15,279.5,189.5,1.2,16.4,341.5,236.85,178.92
2018,7,20,8,30,86.0,224.0,1.2,16.8,277.0,226.24,175.84
2018,7,20,8,45,236.0,235.0,1.2,17.25,395.0,294.6,227.39
2018,7,20,9,0,386.0,246.0,1.2,17.7,513.0,384.93,295.85
2018,7,20,9,15,544.0,214.0,1.2,17.95,614.5,461.65,354.2
2018,7,20,9,30,702.0,182.0,1.2,18.2,716.0,552.55,422.51
2018,7,20,9,45,595.0,241.5,1.2,18.5,708.5,578.7,440.36
2018,7,20,10,0,488.0,301.0,1.2,18.8,701.0,593.71,449.5
2018,7,20,10,15,483.0,317.0,1.15,19.05,725.0,631.06,475.11
2018,7,20,10,30,478.0,333.0,1.1,19.3,749.0,667.1,498.89
2018,7,20,10,45,417.5,370.5,1.1,19.5,740.5,677.81,504.12
2018,7,20,11,0,357.0,408.0,1.1,19.7,732.0,681.6,504.59
2018,7,20,11,15,397.5,402.5,1.1,19.85,769.0,728.01,536.6
2018,7,20,11,30,438.0,397.0,1.1,20.0,806.0,779.33,570.87
2018,7,20,11,45,520.5,358.5,1.1,20.15,849.0,835.82,609.51
2018,7,20,12,0,603.0,320.0,1.1,20.3,892.0,892.45,647.6
2018,7,20,12,15,722.5,244.5,1.1,20.4,930.5,951.49,687.44
2018,7,20,12,30,842.0,169.0,1.1,20.5,969.0,1003.38,719.05
2018,7,20,12,45,849.5,162.0,1.15,20.6,964.5,1017.68,728.04
2018,7,20,13,0,857.0,155.0,1.2,20.7,960.0,1019.43,729.81
2018,7,20,13,15,865.0,145.5,1.25,20.7,948.0,1025.26,734.69
2018,7,20,13,30,873.0,136.0,1.3,20.7,936.0,1027.57,737.42
2018,7,20,13,45,867.0,135.0,1.3,20.7,914.5,1020.91,733.82
2018,7,20,14,0,861.0,134.0,1.3,20.7,893.0,1010.92,728.36
2018,7,20,14,15,853.0,132.0,1.4,20.6,864.5,994.64,720.98
2018,7,20,14,30,845.0,130.0,1.5,20.5,836.0,975.24,711.57
2018,7,20,14,45,834.0,129.0,1.55,20.4,802.0,959.33,703.63
2018,7,20,15,0,823.0,128.0,1.6,20.3,768.0,932.18,688.29
2018,7,20,15,15,811.0,124.5,1.6,20.3,729.0,898.75,667.92
2018,7,20,15,30,799.0,121.0,1.6,20.3,690.0,862.98,645.88
2018,7,20,15,45,781.0,118.5,1.7,19.95,646.0,821.01,621.32
2018,7,20,16,0,763.0,116.0,1.8,19.6,602.0,777.53,595.14
2018,7,20,16,15,738.5,113.5,1.8,19.35,554.5,727.64,562.74
2018,7,20,16,30,714.0,111.0,1.8,19.1,507.0,680.24,531.53
2018,7,20,16,45,685.0,107.0,1.85,18.85,458.0,624.92,493.41
2018,7,20,17,0,656.0,103.0,1.9,18.6,409.0,570.23,453.89
2018,7,20,17,15,619.0,98.0,1.9,18.25,360.0,510.37,409.06
2018,7,20,17,30,582.0,93.0,1.9,17.9,311.0,452.56,364.33
2018,7,20,17,45,532.5,86.0,1.85,17.55,262.5,388.42,312.99
2018,7,20,18,0,483.0,79.0,1.8,17.2,214.0,328.29,263.27
2018,7,20,18,15,419.0,69.0,1.8,16.8,169.5,261.02,206.66
2018,7,20,18,30,355.0,59.0,1.8,16.4,125.0,203.61,156.92
2018,7,20,18,45,269.5,46.0,1.75,16.0,87.5,143.19,104.95
2018,7,20,19,0,184.0,33.0,1.7,15.6,50.0,92.68,59.5
2018,7,20,19,15,102.5,19.0,1.7,15.35,27.5,44.07,0.0
2018,7,20,19,30,21.0,5.0,1.7,15.1,5.0,7.62,0.0
2018,7,20,19,45,10.5,2.5,1.65,14.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.6,1.0,0.0,0.0
2018,7,21,5,15,69.5,13.0,0.6,12.95,17.5,12.39,0.0
2018,7,21,5,30,133.0,25.0,0.6,13.3,34.0,19.79,5.08
2018,7,21,5,45,221.0,38.0,0.65,13.65,67.0,29.55,19.59
2018,7,21,6,0,309.0,51.0,0.7,14.0,100.0,38.91,28.66
2018,7,21,6,15,369.0,61.5,0.7,14.35,140.0,45.91,35.27
2018,7,21,6,30,429.0,72.0,0.7,14.7,180.0,52.6,41.38
2018,7,21,6,45,481.0,81.0,0.7,15.1,227.5,57.53,45.74
2018,7,21,7,0,533.0,90.0,0.7,15.5,275.0,61.74,49.3
2018,7,21,7,15,559.5,97.0,0.7,15.9,318.5,94.81,58.04
2018,7,21,7,30,586.0,104.0,0.7,16.3,362.0,138.3,84.67
2018,7,21,7,45,484.0,136.5,0.75,16.7,366.5,185.02,125.87
2018,7,21,8,0,382.0,169.0,0.8,17.1,371.0,219.07,158.61
2018,7,21,8,15,466.0,164.0,0.85,17.5,433.5,264.12,193.84
2018,7,21,8,30,550.0,159.0,0.9,17.9,496.0,317.55,236.44
2018,7,21,8,45,581.0,160.5,0.9,18.3,540.5,364.64,274.95
2018,7,21,9,0,612.0,162.0,0.9,18.7,585.0,414.53,314.77
2018,7,21,9,15,626.0,171.0,0.95,19.0,625.5,464.97,354.29
2018,7,21,9,30,640.0,180.0,1.0,19.3,666.0,516.02,393.14
2018,7,21,9,45,679.5,174.0,1.05,19.6,711.5,569.47,433.05
2018,7,21,10,0,719.0,168.0,1.1,19.9,757.0,625.22,473.67
2018,7,21,10,15,673.5,209.0,1.15,20.15,776.0,666.63,501.75
2018,7,21,10,30,628.0,250.0,1.2,20.4,795.0,702.76,525.47
2018,7,21,10,45,663.0,234.0,1.25,20.6,823.0,744.57,554.9
2018,7,21,11,0,698.0,218.0,1.3,20.8,851.0,786.79,584.15
2018,7,21,11,15,718.0,207.5,1.3,20.9,868.5,821.43,606.89
2018,7,21,11,30,738.0,197.0,1.3,21.0,886.0,851.56,625.79
2018,7,21,11,45,787.5,170.5,1.35,21.1,911.5,894.66,653.75
2018,7,21,12,0,837.0,144.0,1.4,21.2,937.0,929.95,676.31
2018,7,21,12,15,807.0,158.0,1.45,21.2,923.5,941.83,684.14
2018,7,21,12,30,777.0,172.0,1.5,21.2,910.0,943.09,685.52
2018,7,21,12,45,669.5,232.5,1.5,21.2,865.0,916.78,668.65
2018,7,21,13,0,562.0,293.0,1.5,21.2,820.0,879.69,642.48
2018,7,21,13,15,714.0,205.5,1.55,21.1,865.5,950.47,692.68
2018,7,21,13,30,866.0,118.0,1.6,21.0,911.0,1002.21,726.4
2018,7,21,13,45,864.0,115.5,1.6,20.9,891.5,997.84,723.84
2018,7,21,14,0,862.0,113.0,1.6,20.8,872.0,990.1,719.94
2018,7,21,14,15,856.5,111.5,1.65,20.7,846.0,976.61,713.19
2018,7,21,14,30,851.0,110.0,1.7,20.6,820.0,959.95,704.48
2018,7,21,14,45,844.5,107.5,1.7,20.45,788.0,938.18,691.96
2018,7,21,15,0,838.0,105.0,1.7,20.3,756.0,913.48,677.55
2018,7,21,15,15,827.0,103.0,1.7,20.3,718.5,882.42,658.51
2018,7,21,15,30,816.0,101.0,1.7,20.3,681.0,848.98,637.81
2018,7,21,15,45,803.5,98.5,1.7,19.95,639.5,817.91,619.41
2018,7,21,16,0,791.0,96.0,1.7,19.6,598.0,778.27,594.83
2018,7,21,16,15,775.5,92.0,1.7,19.35,553.0,732.85,565.65
2018,7,21,16,30,760.0,88.0,1.7,19.1,508.0,686.25,535.13
2018,7,21,16,45,738.0,84.0,1.7,18.85,460.5,634.09,499.92
2018,7,21,17,0,716.0,80.0,1.7,18.6,413.0,581.83,462.68
2018,7,21,17,15,685.5,76.0,1.65,18.3,364.5,524.5,419.61
2018,7,21,17,30,655.0,72.0,1.6,18.0,316.0,470.25,377.45
2018,7,21,17,45,613.5,66.5,1.6,17.7,268.0,408.55,328.2
2018,7,21,18,0,572.0,61.0,1.6,17.4,220.0,350.03,279.71
2018,7,21,18,15,510.5,54.5,1.55,17.0,175.0,285.6,224.99
2018,7,21,18,30,449.0,48.0,1.5,16.6,130.0,227.2,173.9
2018,7,21,18,45,358.0,38.5,1.45,16.25,91.5,163.03,118.32
2018,7,21,19,0,267.0,29.0,1.4,15.9,53.0,109.15,68.55
2018,7,21,19,15,152.5,17.0,1.35,15.7,29.0,51.59,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.5,5.0,9.9,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.25,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
