Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,30,610.0,74.0,3.7,21.3,271.0,438.35,352.78
2018,8,10,17,45,548.0,67.5,3.65,20.8,220.5,367.23,294.56
2018,8,10,18,0,486.0,61.0,3.6,20.3,170.0,301.61,238.97
2018,8,10,18,15,415.0,50.5,3.55,19.8,127.0,234.12,180.66
2018,8,10,18,30,344.0,40.0,3.5,19.3,84.0,174.15,127.57
2018,8,10,18,45,221.5,27.0,3.45,18.85,50.5,103.79,60.98
2018,8,10,19,0,99.0,14.0,3.4,18.4,17.0,34.97,0.0
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,8.58,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,17.84,0.74
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,29.25,18.89
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,37.68,27.19
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,45.64,34.57
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,53.1,41.3
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,60.1,47.42
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,73.56,47.17
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,119.12,68.54
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,169.62,104.82
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,223.4,148.88
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,277.7,195.66
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,334.07,244.31
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,392.99,294.29
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,449.2,340.96
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,503.87,385.33
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,558.41,428.25
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,610.2,467.79
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,661.0,505.47
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,708.92,540.86
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,755.63,574.65
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,798.58,603.8
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,839.62,631.25
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,876.02,655.46
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,909.94,677.88
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,938.41,696.83
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,963.97,713.87
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,984.59,727.52
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,1001.99,739.11
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,1013.6,746.98
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,1021.8,752.75
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,1022.95,754.0
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,1020.6,753.13
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,1013.3,749.12
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,1002.6,743.0
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,985.66,733.14
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,965.61,721.27
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,932.59,700.63
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,902.42,681.92
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,869.27,660.64
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,833.8,637.62
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,793.08,612.02
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,750.66,584.81
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,697.37,548.71
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,643.94,511.25
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,585.05,468.12
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,527.28,424.6
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,462.85,374.51
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,401.18,325.03
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,331.36,267.53
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,270.55,215.64
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,203.96,158.2
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,145.55,106.9
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,85.68,47.77
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,25.73,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,4.77,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,17.08,0.0
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,29.42,19.01
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,45.13,33.78
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,60.31,47.64
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,73.57,59.54
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,82.18,67.07
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,99.15,71.95
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,139.93,94.26
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,183.88,125.44
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,232.18,163.54
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,280.44,203.37
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,331.68,245.67
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,382.32,287.03
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,435.66,329.41
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,487.57,369.9
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,542.0,411.17
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,593.29,449.44
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,646.28,487.99
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,694.25,522.69
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,740.95,555.86
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,784.44,586.39
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,826.67,614.48
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,864.06,639.5
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,899.41,663.13
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,930.07,683.62
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,958.2,702.49
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,981.15,717.75
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,1001.11,731.17
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,1015.82,741.85
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,1018.05,744.57
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,1022.47,748.28
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,1023.39,749.82
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,1020.27,749.29
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,1013.6,746.58
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,998.51,738.36
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,980.08,728.04
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,961.93,718.35
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,932.44,700.97
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,895.02,677.13
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,855.45,651.66
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,811.47,624.04
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,765.94,594.89
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,722.3,566.17
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,674.28,533.7
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,613.52,490.03
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,553.85,445.34
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,486.99,393.9
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,423.19,343.04
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,350.91,283.55
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,284.45,226.99
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,210.43,163.34
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,148.46,108.91
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,84.91,44.07
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,23.89,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,6.67,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,19.37,0.0
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,32.43,21.57
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,44.67,33.61
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,57.38,45.38
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,67.91,54.95
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,77.93,63.78
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,94.85,68.24
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,138.61,91.51
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,184.37,124.17
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,234.11,164.14
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,284.65,206.83
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,338.59,252.48
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,390.19,295.88
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,443.49,339.57
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,495.67,381.43
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,548.2,422.3
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,597.75,459.88
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,646.76,496.02
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,694.19,530.47
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,741.07,563.77
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,783.13,593.6
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,823.94,622.14
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,859.37,645.75
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,892.79,667.6
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,922.64,687.57
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,945.04,702.61
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,970.89,720.07
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,994.08,735.78
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,1014.05,749.47
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,1021.83,755.31
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,1024.75,757.85
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,1024.18,758.29
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,1017.57,755.43
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,1007.5,750.44
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,1000.09,747.35
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,980.34,736.06
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,954.98,721.24
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,926.71,704.41
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,891.6,682.0
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,854.2,657.87
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,807.37,627.99
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,762.76,599.2
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,713.23,565.75
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,663.01,531.16
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,602.56,486.98
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,543.17,441.95
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,476.21,389.47
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,412.49,337.8
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,340.51,277.74
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,272.78,219.49
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,201.82,157.75
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,140.79,103.63
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,78.49,36.57
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,19.96,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,3.81,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,16.63,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,29.35,18.84
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,46.14,34.9
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,62.37,49.83
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,75.21,61.5
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,87.58,72.43
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,105.38,79.33
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,143.26,101.25
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,179.89,128.76
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,216.24,158.77
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,253.56,190.38
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,291.09,222.12
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,344.33,264.53
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,408.39,315.14
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,469.8,363.64
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,538.86,417.26
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,590.72,457.01
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,644.61,497.42
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,691.76,532.08
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,738.11,565.44
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,780.52,595.61
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,819.35,622.25
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,854.97,646.04
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,888.44,668.25
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,916.35,686.64
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,941.62,703.28
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,963.88,718.07
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,983.28,731.04
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,998.54,741.37
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,1010.54,749.69
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,1013.54,752.39
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,1013.1,753.05
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,1007.18,750.78
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,997.87,746.41
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,981.67,737.07
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,962.28,725.71
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,935.78,709.59
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,906.44,691.54
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,871.08,668.86
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,833.54,644.52
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,794.01,619.14
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,749.05,589.52
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,697.14,554.32
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,644.88,517.93
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,586.48,474.78
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,529.1,431.13
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,457.38,374.69
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,389.75,319.76
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,309.85,253.34
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,241.12,194.33
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,179.74,140.4
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,126.53,92.5
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,69.43,26.82
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,16.81,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,5.72,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,17.39,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,28.21,17.67
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,40.8,30.12
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,52.84,41.3
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,60.83,48.64
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,68.45,55.4
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,82.41,57.98
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,126.57,80.0
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,172.18,111.92
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,222.85,152.69
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,274.26,196.56
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,329.11,243.57
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,383.23,289.66
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,439.66,336.46
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,496.19,382.16
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,550.32,424.71
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,602.89,464.96
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,655.73,504.25
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,704.55,539.85
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,750.32,572.04
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,793.48,601.03
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,834.86,628.56
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,871.4,652.54
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,905.46,674.76
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,935.0,694.4
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,961.68,712.2
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,982.44,725.76
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,999.97,737.33
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,1012.66,746.58
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,1021.9,753.76
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,1025.12,756.62
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,1024.77,757.34
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,1019.35,754.78
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,1010.4,750.09
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,994.42,741.06
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,975.11,729.94
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,951.61,716.08
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,925.07,700.2
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,890.64,678.5
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,860.85,659.94
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,818.8,632.7
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,774.93,603.96
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,724.29,570.26
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,672.74,535.23
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,614.94,494.49
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,560.06,453.11
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,496.1,403.22
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,434.63,353.5
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,363.27,294.23
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,297.36,237.35
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,224.45,173.71
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,160.99,116.2
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,87.15,25.59
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,24.17,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,5.72,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,15.56,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,27.14,16.62
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,35.24,25.28
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,42.91,32.58
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,50.47,39.52
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,57.53,45.81
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,72.28,49.63
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,116.57,71.97
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,163.26,104.44
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,215.9,146.52
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,270.73,192.28
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,335.43,246.43
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,393.3,295.36
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,454.56,345.79
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,511.39,391.59
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,569.65,436.78
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,622.97,476.53
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,675.23,514.09
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,724.13,549.22
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,771.39,581.23
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,815.26,609.86
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,856.91,636.77
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,894.0,660.82
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,928.37,683.04
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,958.03,702.15
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,984.59,719.31
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,1005.88,733.15
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,1023.82,744.98
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,1037.83,754.42
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,1048.26,761.76
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,1051.65,764.22
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,1051.35,764.56
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,1045.36,761.31
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,1035.76,755.94
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,1019.07,747.27
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,998.99,736.49
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,972.72,721.53
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,943.44,704.54
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,908.63,683.07
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,878.53,664.7
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,833.06,636.43
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,785.99,606.69
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,732.38,571.82
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,678.35,535.8
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,619.5,494.17
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,558.88,448.92
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,490.86,396.46
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,425.99,344.57
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,351.55,283.23
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,283.27,224.89
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,208.31,160.23
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,144.47,103.01
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,76.34,11.39
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,18.31,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.81,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,18.59,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,27.53,16.6
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,39.37,28.72
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,50.7,39.26
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,58.78,46.66
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,66.49,53.46
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,80.08,56.17
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,126.51,78.42
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,174.73,111.61
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,227.83,153.57
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,281.54,198.31
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,338.33,245.54
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,393.44,290.8
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,450.45,336.12
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,509.45,381.84
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,566.82,424.97
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,621.81,464.73
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,677.3,503.51
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,726.17,537.53
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,774.0,569.42
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,818.83,597.77
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,861.69,624.57
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,899.03,647.99
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,933.72,669.66
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,963.25,688.05
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,989.73,704.58
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,1012.42,719.1
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,1031.84,731.7
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,1046.29,741.38
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,1057.17,749.02
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,1060.01,752.03
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,1059.13,752.96
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,1053.06,750.84
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,1043.33,746.6
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,1024.44,736.84
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,1002.33,725.15
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,975.84,709.98
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,938.52,687.79
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,914.67,674.11
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,887.04,657.76
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,840.82,629.62
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,793.02,600.08
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,737.32,564.32
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,684.55,529.87
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,623.51,487.25
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,563.39,443.28
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,496.62,393.73
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,432.49,344.04
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,358.01,283.97
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,289.5,226.5
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,213.17,161.69
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,147.17,102.68
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,76.9,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,18.5,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.86,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,16.2,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,25.48,14.48
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,41.34,30.05
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,54.64,42.25
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,66.86,53.23
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,78.49,63.4
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,91.36,66.4
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,132.9,86.92
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,179.5,118.7
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,231.46,158.63
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,283.19,200.35
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,339.4,245.65
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,393.15,288.79
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,449.38,332.67
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,503.89,374.06
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,559.39,414.75
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,611.89,452.51
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,664.39,489.2
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,712.94,523.26
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,760.58,556.06
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,804.09,584.96
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,843.65,610.29
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,879.73,633.09
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,913.54,654.37
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,943.02,673.02
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,969.8,690.04
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,990.82,704.44
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,1008.76,717.07
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,1021.99,726.16
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,1031.89,733.34
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,1033.86,735.91
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,1032.35,736.52
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,1025.32,734.53
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,1014.85,730.46
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,998.01,721.89
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,977.91,711.32
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,951.3,696.52
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,927.29,683.39
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,889.74,660.27
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,850.07,635.64
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,799.93,604.51
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,748.85,572.2
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,700.23,541.04
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,650.54,507.56
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,585.92,461.34
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,522.84,414.83
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,457.44,365.21
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,394.82,315.81
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,321.63,256.07
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,257.7,201.86
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,186.18,140.85
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,124.86,85.64
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,61.54,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,10.45,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,10.96,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,17.61,8.11
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,34.49,24.29
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,50.68,39.08
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,71.14,57.44
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,88.57,72.81
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,110.53,85.6
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,145.43,106.8
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,177.45,130.74
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,209.03,156.26
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,245.94,185.66
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,285.39,217.18
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,349.45,266.32
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,420.95,320.52
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,473.78,360.42
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,532.98,404.48
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,591.03,447.56
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,654.31,493.61
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,703.18,527.25
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,751.23,559.52
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,793.2,587.45
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,834.59,613.68
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,870.87,635.88
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,904.94,656.46
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,933.77,674.17
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,959.91,690.18
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,975.44,700.32
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,987.48,708.46
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,998.67,716.21
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,1000.69,718.29
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,1001.66,720.82
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,999.33,721.34
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,991.24,718.28
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,979.96,713.26
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,958.3,701.18
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,933.88,687.34
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,903.3,669.35
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,870.44,649.71
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,836.2,628.21
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,799.86,605.1
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,749.59,573.15
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,698.68,539.67
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,638.52,498.44
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,583.87,459.99
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,523.78,416.16
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,465.59,372.44
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,400.08,321.82
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,338.31,272.46
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,270.44,216.59
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,208.55,164.18
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,139.38,105.28
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,84.51,56.12
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,40.3,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.86,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,9.05,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,15.19,6.02
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,33.17,23.22
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,49.45,38.19
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,64.88,52.22
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,79.87,65.59
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,100.71,78.38
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,135.36,101.21
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,164.53,123.07
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,194.4,147.11
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,241.81,184.13
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,299.52,229.42
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,333.08,256.44
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,366.8,283.0
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,391.32,302.0
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,415.11,319.9
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,441.01,338.65
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,465.95,356.1
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,502.84,382.77
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,540.32,409.34
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,601.29,452.43
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,662.22,494.45
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,667.85,497.07
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,670.32,497.95
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,794.35,585.28
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,925.9,673.27
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,956.43,691.74
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,984.62,709.52
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,1005.4,723.36
