Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,1029.31,739.33
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,1030.29,740.79
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,1027.73,740.41
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,1018.62,736.16
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,1006.11,729.89
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,987.36,720.12
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,965.52,708.4
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,935.87,691.52
2018,8,20,15,0,770.0,154.0,2.2,22.8,700.0,909.23,676.56
2018,8,20,15,15,754.0,150.5,2.2,22.8,659.0,872.14,653.43
2018,8,20,15,30,738.0,147.0,2.2,22.8,618.0,833.01,628.81
2018,8,20,15,45,712.5,143.0,2.25,22.0,570.5,783.53,598.96
2018,8,20,16,0,687.0,139.0,2.3,21.2,523.0,733.2,567.78
2018,8,20,16,15,644.0,136.0,2.3,20.6,470.0,669.99,525.11
2018,8,20,16,30,601.0,133.0,2.3,20.0,417.0,607.94,481.38
2018,8,20,16,45,560.5,125.5,2.25,19.45,366.5,540.15,431.91
2018,8,20,17,0,520.0,118.0,2.2,18.9,316.0,479.69,386.33
2018,8,20,17,15,467.0,107.5,2.2,18.15,265.5,411.07,333.16
2018,8,20,17,30,414.0,97.0,2.2,17.4,215.0,346.79,281.53
2018,8,20,17,45,345.0,82.5,2.15,16.7,167.0,275.0,222.01
2018,8,20,18,0,276.0,68.0,2.1,16.0,119.0,210.25,166.77
2018,8,20,18,15,200.0,49.0,2.05,15.45,80.0,145.06,110.5
2018,8,20,18,30,124.0,30.0,2.0,14.9,41.0,81.62,53.27
2018,8,20,18,45,66.5,16.0,1.9,14.4,21.5,32.11,0.0
2018,8,20,19,0,9.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,1.75,13.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.55,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,21,5,45,12.5,10.5,1.2,12.0,11.5,10.01,0.0
2018,8,21,6,0,23.0,20.0,1.2,12.2,22.0,17.81,7.77
2018,8,21,6,15,21.5,40.5,1.2,12.5,43.5,35.88,25.66
2018,8,21,6,30,20.0,61.0,1.2,12.8,65.0,52.68,41.2
2018,8,21,6,45,34.0,82.0,1.25,13.15,90.5,69.5,56.52
2018,8,21,7,0,48.0,103.0,1.3,13.5,116.0,85.99,71.23
2018,8,21,7,15,44.0,121.0,1.3,13.85,135.0,101.06,80.06
2018,8,21,7,30,40.0,139.0,1.3,14.2,154.0,120.34,94.72
2018,8,21,7,45,30.0,152.5,1.3,14.55,164.5,135.09,106.6
2018,8,21,8,0,20.0,166.0,1.3,14.9,175.0,152.19,120.58
2018,8,21,8,15,20.5,182.5,1.3,15.2,193.0,169.17,133.89
2018,8,21,8,30,21.0,199.0,1.3,15.5,211.0,186.24,147.14
2018,8,21,8,45,24.0,218.5,1.35,15.8,233.0,206.93,163.12
2018,8,21,9,0,27.0,238.0,1.4,16.1,255.0,225.65,177.39
2018,8,21,9,15,27.5,252.5,1.4,16.4,271.0,242.21,189.82
2018,8,21,9,30,28.0,267.0,1.4,16.7,287.0,258.91,202.24
2018,8,21,9,45,32.5,288.5,1.4,16.95,312.5,284.39,221.37
2018,8,21,10,0,37.0,310.0,1.4,17.2,338.0,310.6,240.82
2018,8,21,10,15,43.0,330.5,1.45,17.4,364.5,337.61,260.88
2018,8,21,10,30,49.0,351.0,1.5,17.6,391.0,365.41,281.36
2018,8,21,10,45,57.5,371.0,1.5,17.8,419.0,395.42,303.26
2018,8,21,11,0,66.0,391.0,1.5,18.0,447.0,426.3,325.59
2018,8,21,11,15,58.5,389.5,1.5,18.1,440.0,423.55,322.88
2018,8,21,11,30,51.0,388.0,1.5,18.2,433.0,419.97,319.78
2018,8,21,11,45,61.0,403.5,1.5,18.3,457.5,448.4,340.64
2018,8,21,12,0,71.0,419.0,1.5,18.4,482.0,477.45,361.58
2018,8,21,12,15,70.5,418.0,1.5,18.4,480.5,480.14,363.33
2018,8,21,12,30,70.0,417.0,1.5,18.4,479.0,482.44,365.03
2018,8,21,12,45,64.0,408.0,1.5,18.4,464.5,470.63,356.45
2018,8,21,13,0,58.0,399.0,1.5,18.4,450.0,458.21,347.54
2018,8,21,13,15,58.0,391.0,1.5,18.3,441.5,452.32,343.75
2018,8,21,13,30,58.0,383.0,1.5,18.2,433.0,446.06,339.68
2018,8,21,13,45,89.5,367.5,1.5,18.1,442.0,462.79,353.8
2018,8,21,14,0,121.0,352.0,1.5,18.0,451.0,492.37,376.98
2018,8,21,14,15,175.5,341.5,1.45,17.8,479.0,535.26,410.37
2018,8,21,14,30,230.0,331.0,1.4,17.6,507.0,589.92,451.49
2018,8,21,14,45,204.5,319.0,1.35,17.45,470.0,536.38,412.81
2018,8,21,15,0,179.0,307.0,1.3,17.3,433.0,496.91,384.56
2018,8,21,15,15,174.0,289.5,1.3,17.3,406.0,470.18,366.02
2018,8,21,15,30,169.0,272.0,1.3,17.3,379.0,442.98,346.83
2018,8,21,15,45,163.0,252.5,1.25,16.9,349.5,412.27,325.08
2018,8,21,16,0,157.0,233.0,1.2,16.5,320.0,381.33,302.85
2018,8,21,16,15,221.5,215.5,1.2,16.15,326.0,406.65,325.33
2018,8,21,16,30,286.0,198.0,1.2,15.8,332.0,437.07,350.78
2018,8,21,16,45,304.0,181.5,1.15,15.5,309.0,419.04,337.75
2018,8,21,17,0,322.0,165.0,1.1,15.2,286.0,398.62,322.66
2018,8,21,17,15,277.5,143.5,1.1,14.85,236.5,333.22,271.11
2018,8,21,17,30,233.0,122.0,1.1,14.5,187.0,271.71,221.37
2018,8,21,17,45,151.0,93.5,1.05,14.15,132.5,180.37,145.77
2018,8,21,18,0,69.0,65.0,1.0,13.8,78.0,104.8,82.12
2018,8,21,18,15,46.0,44.5,1.0,13.5,52.0,69.82,51.66
2018,8,21,18,30,23.0,24.0,1.0,13.2,26.0,31.77,17.41
2018,8,21,18,45,13.0,13.0,0.95,12.95,14.0,15.66,0.0
2018,8,21,19,0,3.0,2.0,0.9,12.7,2.0,0.0,0.0
2018,8,21,19,15,1.5,1.0,0.9,12.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,11.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,0.8,11.9,8.5,7.63,0.0
2018,8,22,6,0,9.0,15.0,0.8,12.1,16.0,14.1,4.67
2018,8,22,6,15,18.0,31.5,0.75,12.5,34.5,28.8,19.48
2018,8,22,6,30,27.0,48.0,0.7,12.9,53.0,42.95,32.6
2018,8,22,6,45,23.5,65.0,0.7,13.35,70.0,57.19,45.57
2018,8,22,7,0,20.0,82.0,0.7,13.8,87.0,71.14,58.02
2018,8,22,7,15,10.0,93.5,0.7,14.2,96.0,84.0,65.9
2018,8,22,7,30,0.0,105.0,0.7,14.6,105.0,94.8,74.75
2018,8,22,7,45,0.0,119.5,0.7,15.05,119.5,108.18,85.45
2018,8,22,8,0,0.0,134.0,0.7,15.5,134.0,121.62,96.01
2018,8,22,8,15,1.5,148.0,0.7,15.9,149.0,135.07,106.38
2018,8,22,8,30,3.0,162.0,0.7,16.3,164.0,148.76,116.82
2018,8,22,8,45,5.5,177.5,0.75,16.7,181.0,164.37,128.72
2018,8,22,9,0,8.0,193.0,0.8,17.1,198.0,180.36,140.82
2018,8,22,9,15,10.0,206.0,0.85,17.5,212.5,194.23,151.17
2018,8,22,9,30,12.0,219.0,0.9,17.9,227.0,208.36,161.68
2018,8,22,9,45,13.5,234.5,0.95,18.3,244.0,224.73,173.83
2018,8,22,10,0,15.0,250.0,1.0,18.7,261.0,241.34,186.07
2018,8,22,10,15,22.0,280.5,1.05,19.0,298.0,275.79,211.97
2018,8,22,10,30,29.0,311.0,1.1,19.3,335.0,313.57,239.96
2018,8,22,10,45,88.5,342.5,1.15,19.6,417.5,392.48,299.46
2018,8,22,11,0,148.0,374.0,1.2,19.9,500.0,481.53,364.64
2018,8,22,11,15,227.5,367.5,1.25,20.05,565.0,556.71,419.57
2018,8,22,11,30,307.0,361.0,1.3,20.2,630.0,631.55,473.43
2018,8,22,11,45,402.5,344.5,1.35,20.4,700.5,721.77,537.03
2018,8,22,12,0,498.0,328.0,1.4,20.6,771.0,808.94,597.08
2018,8,22,12,15,580.0,298.0,1.4,20.55,814.0,871.48,639.87
2018,8,22,12,30,662.0,268.0,1.4,20.5,857.0,936.45,683.75
2018,8,22,12,45,662.0,260.5,1.45,20.5,845.5,941.4,687.36
2018,8,22,13,0,662.0,253.0,1.5,20.5,834.0,943.36,689.84
2018,8,22,13,15,709.5,229.5,1.5,20.35,842.0,973.07,710.02
2018,8,22,13,30,757.0,206.0,1.5,20.2,850.0,999.27,727.41
2018,8,22,13,45,736.0,209.0,1.5,20.0,821.5,981.96,717.24
2018,8,22,14,0,715.0,212.0,1.5,19.8,793.0,961.63,705.71
2018,8,22,14,15,719.0,203.0,1.5,19.55,769.5,950.16,700.15
2018,8,22,14,30,723.0,194.0,1.5,19.3,746.0,935.43,692.43
2018,8,22,14,45,710.0,190.0,1.45,19.05,710.5,906.8,674.94
2018,8,22,15,0,697.0,186.0,1.4,18.8,675.0,875.73,655.94
2018,8,22,15,15,679.5,180.5,1.4,18.8,634.0,836.74,631.54
2018,8,22,15,30,662.0,175.0,1.4,18.8,593.0,795.98,605.75
2018,8,22,15,45,640.5,169.0,1.3,18.15,549.0,749.83,576.03
2018,8,22,16,0,619.0,163.0,1.2,17.5,505.0,702.7,544.64
2018,8,22,16,15,547.0,160.5,1.2,17.1,442.0,616.24,484.0
2018,8,22,16,30,475.0,158.0,1.2,16.7,379.0,538.71,428.12
2018,8,22,16,45,447.5,144.5,1.15,16.35,333.5,483.67,387.83
2018,8,22,17,0,420.0,131.0,1.1,16.0,288.0,429.92,347.08
2018,8,22,17,15,374.5,112.5,1.1,15.55,236.5,361.59,293.83
2018,8,22,17,30,329.0,94.0,1.1,15.1,185.0,296.98,241.73
2018,8,22,17,45,266.0,76.0,1.05,14.6,139.5,228.72,184.85
2018,8,22,18,0,203.0,58.0,1.0,14.1,94.0,158.87,125.53
2018,8,22,18,15,138.5,41.5,1.0,13.75,62.5,105.69,79.3
2018,8,22,18,30,74.0,25.0,1.0,13.4,31.0,57.94,33.91
2018,8,22,18,45,39.0,13.0,0.95,13.05,16.0,22.09,0.0
2018,8,22,19,0,4.0,1.0,0.9,12.7,1.0,0.0,0.0
2018,8,22,19,15,2.0,0.5,0.9,12.55,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.8,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.3,1.0,0.0,0.0
2018,8,23,5,45,26.5,9.5,0.9,11.8,11.5,9.05,0.0
2018,8,23,6,0,48.0,18.0,0.9,12.3,22.0,15.18,5.01
2018,8,23,6,15,24.0,26.0,0.95,12.75,28.0,24.24,15.43
2018,8,23,6,30,0.0,34.0,1.0,13.2,34.0,31.57,22.44
2018,8,23,6,45,0.0,47.0,1.0,13.7,47.0,43.68,33.49
2018,8,23,7,0,0.0,60.0,1.0,14.2,60.0,55.52,44.1
2018,8,23,7,15,0.0,66.5,1.0,14.55,66.5,61.69,49.5
2018,8,23,7,30,0.0,73.0,1.0,14.9,73.0,67.81,52.1
2018,8,23,7,45,0.0,79.5,1.0,15.25,79.5,73.87,56.94
2018,8,23,8,0,0.0,86.0,1.0,15.6,86.0,79.91,61.68
2018,8,23,8,15,0.0,99.0,1.0,15.85,99.0,91.76,71.19
2018,8,23,8,30,0.0,112.0,1.0,16.1,112.0,103.68,80.62
2018,8,23,8,45,0.5,131.0,1.0,16.4,131.5,121.23,94.51
2018,8,23,9,0,1.0,150.0,1.0,16.7,151.0,138.95,108.35
2018,8,23,9,15,3.0,164.0,1.05,16.95,166.0,153.05,119.2
2018,8,23,9,30,5.0,178.0,1.1,17.2,181.0,167.44,130.24
2018,8,23,9,45,7.5,194.0,1.15,17.4,199.5,184.26,143.16
2018,8,23,10,0,10.0,210.0,1.2,17.6,218.0,201.42,156.27
2018,8,23,10,15,15.5,240.0,1.2,17.75,252.5,233.94,181.23
2018,8,23,10,30,21.0,270.0,1.2,17.9,287.0,267.22,206.41
2018,8,23,10,45,27.5,305.5,1.25,18.1,328.5,310.53,238.93
2018,8,23,11,0,34.0,341.0,1.3,18.3,370.0,352.76,270.14
2018,8,23,11,15,28.0,324.5,1.35,18.35,348.5,335.02,256.45
2018,8,23,11,30,22.0,308.0,1.4,18.4,327.0,310.31,237.81
2018,8,23,11,45,21.0,307.0,1.45,18.45,325.5,309.87,237.54
2018,8,23,12,0,20.0,306.0,1.5,18.5,324.0,309.26,237.05
2018,8,23,12,15,23.0,320.5,1.5,18.45,341.0,327.44,250.84
2018,8,23,12,30,26.0,335.0,1.5,18.4,358.0,356.11,272.29
2018,8,23,12,45,33.5,351.0,1.55,18.35,380.5,382.01,291.86
2018,8,23,13,0,41.0,367.0,1.6,18.3,403.0,408.28,311.67
2018,8,23,13,15,48.0,371.0,1.6,18.2,412.5,421.67,321.95
2018,8,23,13,30,55.0,375.0,1.6,18.1,422.0,435.02,332.31
2018,8,23,13,45,116.0,365.5,1.65,18.0,460.5,501.01,383.43
2018,8,23,14,0,177.0,356.0,1.7,17.9,499.0,552.58,423.32
2018,8,23,14,15,430.0,286.0,1.7,17.75,617.0,751.42,572.2
2018,8,23,14,30,683.0,216.0,1.7,17.6,735.0,919.85,691.67
2018,8,23,14,45,670.5,210.5,1.75,17.45,700.0,890.75,672.38
2018,8,23,15,0,658.0,205.0,1.8,17.3,665.0,859.27,653.6
2018,8,23,15,15,640.5,198.5,1.8,17.3,624.0,820.08,628.26
2018,8,23,15,30,623.0,192.0,1.8,17.3,583.0,779.21,601.26
2018,8,23,15,45,599.5,184.5,1.8,16.95,538.0,726.8,566.46
2018,8,23,16,0,576.0,177.0,1.8,16.6,493.0,678.45,533.74
2018,8,23,16,15,543.5,169.0,1.85,16.35,445.0,622.48,494.55
2018,8,23,16,30,511.0,161.0,1.9,16.1,397.0,567.39,454.93
2018,8,23,16,45,463.0,150.5,1.95,15.85,345.0,500.27,404.75
2018,8,23,17,0,415.0,140.0,2.0,15.6,293.0,436.28,355.43
2018,8,23,17,15,351.5,123.5,2.05,15.25,239.0,351.33,288.06
2018,8,23,17,30,288.0,107.0,2.1,14.9,185.0,281.92,231.02
2018,8,23,17,45,204.0,85.0,2.1,14.55,134.5,202.08,163.89
2018,8,23,18,0,120.0,63.0,2.1,14.2,84.0,124.25,97.72
2018,8,23,18,15,73.0,42.0,2.1,13.9,53.5,77.06,56.71
2018,8,23,18,30,26.0,21.0,2.1,13.6,23.0,32.74,15.75
2018,8,23,18,45,13.5,11.0,2.15,13.35,12.0,13.81,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.1,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.55,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,10.9,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.25,9.0,8.58,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.6,17.0,15.78,4.89
2018,8,24,6,15,1.5,33.5,2.05,12.0,33.5,30.69,20.99
2018,8,24,6,30,0.0,50.0,2.0,12.4,50.0,45.24,34.57
2018,8,24,6,45,4.5,71.0,2.0,12.85,72.0,63.18,50.92
2018,8,24,7,0,9.0,92.0,2.0,13.3,94.0,80.91,66.8
2018,8,24,7,15,10.0,108.0,1.95,13.7,111.0,94.97,79.11
2018,8,24,7,30,11.0,124.0,1.9,14.1,128.0,110.64,87.89
2018,8,24,7,45,9.5,137.5,1.85,14.55,141.5,124.12,98.62
2018,8,24,8,0,8.0,151.0,1.8,15.0,155.0,137.35,109.08
2018,8,24,8,15,9.0,164.5,1.75,15.45,169.0,151.0,119.66
2018,8,24,8,30,10.0,178.0,1.7,15.9,183.0,164.76,130.21
2018,8,24,8,45,12.5,194.5,1.7,16.3,201.5,181.83,143.32
2018,8,24,9,0,15.0,211.0,1.7,16.7,220.0,199.26,156.6
2018,8,24,9,15,22.0,238.5,1.7,17.05,253.0,229.01,179.48
2018,8,24,9,30,29.0,266.0,1.7,17.4,286.0,258.79,202.1
2018,8,24,9,45,52.5,286.0,1.7,17.75,325.0,294.2,229.07
2018,8,24,10,0,76.0,306.0,1.7,18.1,364.0,332.17,257.75
2018,8,24,10,15,133.0,321.0,1.75,18.4,426.5,393.22,304.35
2018,8,24,10,30,190.0,336.0,1.8,18.7,489.0,457.85,352.86
2018,8,24,10,45,213.0,356.5,1.8,19.0,532.5,506.12,387.65
2018,8,24,11,0,236.0,377.0,1.8,19.3,576.0,560.79,426.5
2018,8,24,11,15,226.5,377.5,1.85,19.5,571.5,566.14,429.6
2018,8,24,11,30,217.0,378.0,1.9,19.7,567.0,569.99,431.97
2018,8,24,11,45,222.5,383.5,1.95,19.95,579.0,590.98,446.77
2018,8,24,12,0,228.0,389.0,2.0,20.2,591.0,611.45,461.02
2018,8,24,12,15,235.0,390.5,2.05,20.3,598.5,628.64,473.3
2018,8,24,12,30,242.0,392.0,2.1,20.4,606.0,645.05,485.07
2018,8,24,12,45,241.5,388.0,2.15,20.5,600.0,647.46,486.95
2018,8,24,13,0,241.0,384.0,2.2,20.6,594.0,648.63,488.12
2018,8,24,13,15,239.0,377.0,2.25,20.6,582.0,643.84,485.38
2018,8,24,13,30,237.0,370.0,2.3,20.6,570.0,637.76,481.81
2018,8,24,13,45,253.0,355.5,2.35,20.55,564.0,640.19,485.07
2018,8,24,14,0,269.0,341.0,2.4,20.5,558.0,641.05,487.23
2018,8,24,14,15,433.5,297.0,2.45,20.35,631.5,766.46,581.29
2018,8,24,14,30,598.0,253.0,2.5,20.2,705.0,872.74,659.22
2018,8,24,14,45,590.0,242.5,2.55,20.05,671.0,844.1,640.53
2018,8,24,15,0,582.0,232.0,2.6,19.9,637.0,813.27,621.35
2018,8,24,15,15,564.0,224.0,2.6,19.9,597.0,774.21,595.25
2018,8,24,15,30,546.0,216.0,2.6,19.9,557.0,733.9,567.99
2018,8,24,15,45,531.0,203.5,2.6,19.45,514.5,690.13,538.93
2018,8,24,16,0,516.0,191.0,2.6,19.0,472.0,645.43,508.59
2018,8,24,16,15,499.5,176.0,2.6,18.6,427.0,596.12,474.04
2018,8,24,16,30,483.0,161.0,2.6,18.2,382.0,546.5,438.37
2018,8,24,16,45,455.5,146.0,2.6,17.8,334.5,489.43,395.77
2018,8,24,17,0,428.0,131.0,2.6,17.4,287.0,433.63,352.85
2018,8,24,17,15,387.5,115.0,2.6,16.85,239.5,370.79,302.98
2018,8,24,17,30,347.0,99.0,2.6,16.3,192.0,311.21,254.06
2018,8,24,17,45,294.5,80.5,2.6,15.75,147.5,246.75,199.58
2018,8,24,18,0,242.0,62.0,2.6,15.2,103.0,187.59,148.2
2018,8,24,18,15,172.0,43.0,2.55,14.75,67.0,127.22,95.16
2018,8,24,18,30,102.0,24.0,2.5,14.3,31.0,64.29,31.67
2018,8,24,18,45,53.5,12.5,2.45,13.8,16.0,24.97,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.3,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.05,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.65,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,8,25,5,45,13.5,10.0,0.95,11.8,11.0,9.53,0.0
2018,8,25,6,0,24.0,19.0,0.9,11.9,21.0,16.86,4.92
2018,8,25,6,15,60.0,39.5,0.9,12.25,48.5,33.59,23.43
2018,8,25,6,30,96.0,60.0,0.9,12.6,76.0,49.79,38.55
2018,8,25,6,45,98.5,79.0,0.9,13.0,100.5,64.48,52.02
2018,8,25,7,0,101.0,98.0,0.9,13.4,125.0,78.77,64.84
2018,8,25,7,15,72.0,115.5,0.85,13.9,137.0,96.89,80.66
2018,8,25,7,30,43.0,133.0,0.8,14.4,149.0,115.73,90.7
2018,8,25,7,45,40.5,151.5,0.75,14.9,168.0,135.37,106.12
2018,8,25,8,0,38.0,170.0,0.7,15.4,187.0,154.85,121.55
2018,8,25,8,15,53.0,191.5,0.65,16.05,218.5,181.0,141.51
2018,8,25,8,30,68.0,213.0,0.6,16.7,250.0,209.19,162.95
2018,8,25,8,45,129.0,231.0,0.6,17.35,308.5,251.47,194.61
2018,8,25,9,0,190.0,249.0,0.6,18.0,367.0,303.39,233.73
2018,8,25,9,15,210.0,268.5,0.6,18.6,407.0,343.63,263.78
2018,8,25,9,30,230.0,288.0,0.6,19.2,447.0,385.64,294.63
2018,8,25,9,45,237.5,301.0,0.6,19.8,473.0,417.58,317.45
2018,8,25,10,0,245.0,314.0,0.6,20.4,499.0,449.96,340.15
2018,8,25,10,15,256.0,326.0,0.65,20.75,526.0,484.16,364.44
2018,8,25,10,30,267.0,338.0,0.7,21.1,553.0,518.9,388.75
2018,8,25,10,45,389.0,321.0,0.8,21.45,644.0,616.02,458.75
2018,8,25,11,0,511.0,304.0,0.9,21.8,735.0,718.25,529.94
2018,8,25,11,15,598.5,280.5,1.0,21.95,794.0,792.59,581.05
2018,8,25,11,30,686.0,257.0,1.1,22.1,853.0,870.18,633.76
2018,8,25,11,45,693.5,256.0,1.2,22.2,863.0,899.53,653.21
2018,8,25,12,0,701.0,255.0,1.3,22.3,873.0,926.64,671.75
2018,8,25,12,15,705.5,251.5,1.4,22.3,873.5,945.99,685.54
2018,8,25,12,30,710.0,248.0,1.5,22.3,874.0,962.57,697.41
2018,8,25,12,45,713.5,243.5,1.65,22.3,867.5,974.25,706.96
2018,8,25,13,0,717.0,239.0,1.8,22.3,861.0,982.89,714.67
2018,8,25,13,15,714.0,235.0,1.85,22.2,845.5,982.45,715.65
2018,8,25,13,30,711.0,231.0,1.9,22.1,830.0,978.81,714.78
2018,8,25,13,45,692.0,232.0,1.95,21.95,802.0,961.35,705.21
2018,8,25,14,0,673.0,233.0,2.0,21.8,774.0,940.96,693.88
2018,8,25,14,15,678.0,223.5,2.05,21.6,751.0,930.34,689.15
2018,8,25,14,30,683.0,214.0,2.1,21.4,728.0,916.54,682.27
2018,8,25,14,45,671.5,207.5,2.15,21.2,692.5,887.2,665.01
2018,8,25,15,0,660.0,201.0,2.2,21.0,657.0,855.45,646.1
2018,8,25,15,15,642.0,194.5,2.2,21.0,616.0,815.66,620.48
2018,8,25,15,30,624.0,188.0,2.2,21.0,575.0,774.23,593.12
2018,8,25,15,45,602.5,179.5,2.3,20.45,530.0,722.11,559.71
2018,8,25,16,0,581.0,171.0,2.4,19.9,485.0,674.08,528.17
2018,8,25,16,15,553.5,161.0,2.45,19.5,437.0,619.44,490.17
2018,8,25,16,30,526.0,151.0,2.5,19.1,389.0,565.27,451.42
2018,8,25,16,45,489.0,138.5,2.55,18.65,339.0,502.7,405.05
2018,8,25,17,0,452.0,126.0,2.6,18.2,289.0,442.22,358.76
2018,8,25,17,15,404.0,111.5,2.55,17.6,240.0,375.62,305.95
2018,8,25,17,30,356.0,97.0,2.5,17.0,191.0,313.04,254.65
2018,8,25,17,45,296.0,79.0,2.5,16.4,145.5,245.26,197.59
2018,8,25,18,0,236.0,61.0,2.5,15.8,100.0,183.64,144.34
2018,8,25,18,15,165.5,41.5,2.45,15.35,64.0,116.22,85.69
2018,8,25,18,30,95.0,22.0,2.4,14.9,28.0,58.88,23.95
2018,8,25,18,45,49.5,11.5,2.3,14.4,14.5,22.92,0.0
2018,8,25,19,0,4.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.2,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.5,1.0,0.0,0.0
2018,8,26,5,45,3.0,6.0,1.4,10.85,6.0,5.72,0.0
2018,8,26,6,0,3.0,11.0,1.4,11.2,11.0,10.19,0.22
2018,8,26,6,15,1.5,22.5,1.35,11.65,22.5,20.88,12.42
2018,8,26,6,30,0.0,34.0,1.3,12.1,34.0,31.58,22.47
2018,8,26,6,45,0.0,52.0,1.3,12.5,52.0,47.88,37.35
2018,8,26,7,0,0.0,70.0,1.3,12.9,70.0,63.62,51.53
2018,8,26,7,15,1.5,87.5,1.25,13.3,88.0,78.84,64.98
2018,8,26,7,30,3.0,105.0,1.2,13.7,106.0,94.79,75.0
2018,8,26,7,45,7.5,123.0,1.15,14.1,126.0,111.89,88.67
2018,8,26,8,0,12.0,141.0,1.1,14.5,146.0,129.68,102.72
2018,8,26,8,15,10.5,150.5,1.1,14.9,155.5,139.39,110.25
2018,8,26,8,30,9.0,160.0,1.1,15.3,165.0,148.84,117.48
2018,8,26,8,45,44.0,171.5,1.1,15.75,198.5,171.54,134.76
2018,8,26,9,0,79.0,183.0,1.1,16.2,232.0,199.41,156.48
2018,8,26,9,15,137.0,194.0,1.15,16.6,286.0,243.44,191.15
2018,8,26,9,30,195.0,205.0,1.2,17.0,340.0,293.14,230.14
2018,8,26,9,45,209.0,213.5,1.2,17.4,365.0,321.85,252.23
2018,8,26,10,0,223.0,222.0,1.2,17.8,390.0,351.64,274.91
2018,8,26,10,15,258.5,230.5,1.25,18.05,432.5,397.08,309.65
2018,8,26,10,30,294.0,239.0,1.3,18.3,475.0,449.39,348.84
2018,8,26,10,45,267.5,250.0,1.35,18.55,469.0,450.46,348.74
2018,8,26,11,0,241.0,261.0,1.4,18.8,463.0,452.98,349.86
2018,8,26,11,15,237.0,247.5,1.5,18.95,449.5,447.75,346.43
2018,8,26,11,30,233.0,234.0,1.6,19.1,436.0,441.04,341.91
2018,8,26,11,45,236.0,243.0,1.65,19.2,449.0,462.04,357.47
2018,8,26,12,0,239.0,252.0,1.7,19.3,462.0,482.47,372.36
2018,8,26,12,15,249.5,278.0,1.8,19.35,497.0,526.97,404.8
2018,8,26,12,30,260.0,304.0,1.9,19.4,532.0,571.32,436.69
2018,8,26,12,45,415.0,271.5,1.95,19.45,632.0,707.31,537.18
2018,8,26,13,0,570.0,239.0,2.0,19.5,732.0,837.33,629.66
2018,8,26,13,15,718.5,183.0,2.1,19.45,793.0,931.14,694.06
2018,8,26,13,30,867.0,127.0,2.2,19.4,854.0,1007.13,745.0
2018,8,26,13,45,766.0,158.5,2.3,19.35,788.0,949.33,707.98
2018,8,26,14,0,665.0,190.0,2.4,19.3,722.0,886.56,668.23
2018,8,26,14,15,755.0,153.0,2.45,19.2,735.5,922.39,694.79
2018,8,26,14,30,845.0,116.0,2.5,19.1,749.0,949.58,714.66
2018,8,26,14,45,644.0,171.5,2.55,19.0,640.5,821.44,628.53
2018,8,26,15,0,443.0,227.0,2.6,18.9,532.0,678.65,526.42
2018,8,26,15,15,554.5,179.5,2.6,18.9,537.0,720.57,561.8
2018,8,26,15,30,666.0,132.0,2.6,18.9,542.0,747.97,583.33
2018,8,26,15,45,664.0,121.5,2.65,18.6,504.0,712.69,560.18
2018,8,26,16,0,662.0,111.0,2.7,18.3,466.0,675.14,535.49
2018,8,26,16,15,651.5,99.0,2.75,18.05,420.5,627.23,502.5
2018,8,26,16,30,641.0,87.0,2.8,17.8,375.0,578.02,467.59
2018,8,26,16,45,538.0,97.5,2.85,17.55,319.0,492.61,401.31
2018,8,26,17,0,435.0,108.0,2.9,17.3,263.0,409.96,335.55
2018,8,26,17,15,421.5,91.0,2.9,16.85,221.5,360.88,296.22
2018,8,26,17,30,408.0,74.0,2.9,16.4,180.0,312.13,255.38
2018,8,26,17,45,398.0,60.5,2.9,15.95,144.5,272.76,220.28
2018,8,26,18,0,388.0,47.0,2.9,15.5,109.0,230.52,181.04
2018,8,26,18,15,279.0,35.5,2.85,15.05,71.5,156.23,115.04
2018,8,26,18,30,170.0,24.0,2.8,14.6,34.0,88.13,28.67
2018,8,26,18,45,85.0,12.0,2.75,14.15,17.0,31.76,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,27,5,45,41.0,11.5,1.9,11.35,14.0,10.96,0.0
2018,8,27,6,0,82.0,23.0,1.9,11.7,28.0,19.09,4.1
2018,8,27,6,15,144.0,40.5,1.9,12.15,59.5,32.91,22.62
2018,8,27,6,30,206.0,58.0,1.9,12.6,91.0,46.33,35.39
2018,8,27,6,45,145.5,73.0,1.85,13.0,100.5,57.29,45.59
2018,8,27,7,0,85.0,88.0,1.8,13.4,110.0,71.78,58.66
2018,8,27,7,15,45.5,103.5,1.7,13.9,115.5,88.07,72.98
2018,8,27,7,30,6.0,119.0,1.6,14.4,121.0,106.11,84.2
2018,8,27,7,45,3.5,129.0,1.5,14.9,130.0,116.24,92.23
2018,8,27,8,0,1.0,139.0,1.4,15.4,139.0,125.87,99.75
2018,8,27,8,15,3.5,154.0,1.35,15.9,155.5,140.6,111.15
2018,8,27,8,30,6.0,169.0,1.3,16.4,172.0,155.7,122.69
2018,8,27,8,45,7.0,178.5,1.25,16.85,182.5,165.78,130.15
2018,8,27,9,0,8.0,188.0,1.2,17.3,193.0,175.92,137.61
2018,8,27,9,15,9.0,199.0,1.2,17.65,205.0,187.51,146.24
2018,8,27,9,30,10.0,210.0,1.2,18.0,217.0,199.22,154.91
2018,8,27,9,45,12.5,228.5,1.2,18.35,237.5,218.79,169.64
2018,8,27,10,0,15.0,247.0,1.2,18.7,258.0,238.74,184.5
2018,8,27,10,15,96.0,261.5,1.25,18.95,337.5,313.28,242.84
2018,8,27,10,30,177.0,276.0,1.3,19.2,417.0,395.38,305.54
2018,8,27,10,45,193.0,284.5,1.35,19.5,442.5,426.51,328.16
2018,8,27,11,0,209.0,293.0,1.4,19.8,468.0,458.49,351.5
2018,8,27,11,15,206.5,286.0,1.45,19.9,461.5,460.26,352.73
2018,8,27,11,30,204.0,279.0,1.5,20.0,455.0,460.9,353.36
2018,8,27,11,45,204.5,280.0,1.6,20.1,458.0,471.24,361.18
2018,8,27,12,0,205.0,281.0,1.7,20.2,461.0,480.79,368.37
2018,8,27,12,15,209.5,282.5,1.75,20.2,466.0,493.82,378.17
2018,8,27,12,30,214.0,284.0,1.8,20.2,471.0,506.14,387.44
2018,8,27,12,45,219.5,281.5,1.85,20.2,472.0,514.4,393.92
2018,8,27,13,0,225.0,279.0,1.9,20.2,473.0,521.73,399.78
2018,8,27,13,15,225.5,277.5,1.95,20.1,469.0,524.16,402.15
2018,8,27,13,30,226.0,276.0,2.0,20.0,465.0,525.53,403.83
2018,8,27,13,45,218.5,285.0,2.05,19.9,463.5,529.39,406.92
2018,8,27,14,0,211.0,294.0,2.1,19.8,462.0,532.47,409.5
2018,8,27,14,15,493.0,218.0,2.1,19.65,591.0,737.5,565.14
2018,8,27,14,30,775.0,142.0,2.1,19.5,720.0,919.01,691.23
2018,8,27,14,45,778.0,134.5,2.1,19.35,690.5,900.25,678.36
2018,8,27,15,0,781.0,127.0,2.1,19.2,661.0,878.2,665.39
2018,8,27,15,15,765.0,123.5,2.1,19.2,620.0,840.42,641.24
2018,8,27,15,30,749.0,120.0,2.1,19.2,579.0,804.62,618.4
2018,8,27,15,45,730.0,116.0,2.1,18.8,534.5,760.02,589.97
2018,8,27,16,0,711.0,112.0,2.1,18.4,490.0,714.16,560.17
2018,8,27,16,15,684.5,106.5,2.1,18.05,442.0,659.92,523.48
2018,8,27,16,30,658.0,101.0,2.1,17.7,394.0,605.65,485.14
2018,8,27,16,45,620.0,94.5,2.1,17.35,343.5,542.86,438.47
2018,8,27,17,0,582.0,88.0,2.1,17.0,293.0,481.82,391.56
2018,8,27,17,15,526.5,81.0,2.1,16.45,243.5,412.36,336.43
2018,8,27,17,30,471.0,74.0,2.1,15.9,194.0,347.12,282.63
2018,8,27,17,45,373.5,63.0,2.1,15.4,144.5,260.98,210.17
2018,8,27,18,0,276.0,52.0,2.1,14.9,95.0,188.38,147.5
2018,8,27,18,15,174.0,35.0,2.1,14.45,58.5,117.6,85.45
2018,8,27,18,30,72.0,18.0,2.1,14.0,22.0,45.65,5.25
2018,8,27,18,45,36.0,9.0,2.05,13.6,11.0,17.1,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.35,11.75,2.5,2.38,0.0
2018,8,28,6,0,0.0,5.0,1.3,12.0,5.0,4.62,0.0
2018,8,28,6,15,16.5,13.5,1.3,12.45,16.0,12.47,5.04
2018,8,28,6,30,33.0,22.0,1.3,12.9,27.0,19.97,12.08
2018,8,28,6,45,23.0,28.0,1.3,13.35,32.0,26.38,18.02
2018,8,28,7,0,13.0,34.0,1.3,13.8,37.0,32.03,23.18
2018,8,28,7,15,6.5,49.0,1.3,14.2,50.5,45.57,35.26
2018,8,28,7,30,0.0,64.0,1.3,14.6,64.0,59.53,45.21
2018,8,28,7,45,0.0,78.5,1.3,15.0,78.5,72.91,56.26
2018,8,28,8,0,0.0,93.0,1.3,15.4,93.0,86.05,66.92
2018,8,28,8,15,0.0,103.5,1.35,15.75,103.5,95.72,74.58
2018,8,28,8,30,0.0,114.0,1.4,16.1,114.0,105.43,82.18
2018,8,28,8,45,0.0,127.5,1.4,16.5,127.5,117.88,91.92
2018,8,28,9,0,0.0,141.0,1.4,16.9,141.0,130.41,101.61
2018,8,28,9,15,1.0,149.0,1.4,17.25,149.5,138.49,107.67
2018,8,28,9,30,2.0,157.0,1.4,17.6,158.0,146.71,113.82
2018,8,28,9,45,4.0,169.5,1.45,17.95,172.0,159.78,123.83
2018,8,28,10,0,6.0,182.0,1.5,18.3,186.0,173.13,133.99
2018,8,28,10,15,8.0,199.0,1.5,18.55,205.0,190.91,147.61
2018,8,28,10,30,10.0,216.0,1.5,18.8,224.0,209.0,161.33
2018,8,28,10,45,14.0,242.5,1.55,19.1,254.0,237.83,183.3
2018,8,28,11,0,18.0,269.0,1.6,19.4,284.0,267.22,205.44
2018,8,28,11,15,21.5,275.5,1.65,19.55,294.0,282.65,216.96
2018,8,28,11,30,25.0,282.0,1.7,19.7,304.0,294.2,225.6
2018,8,28,11,45,34.5,320.5,1.75,19.85,350.5,343.13,262.39
2018,8,28,12,0,44.0,359.0,1.8,20.0,397.0,393.32,299.45
2018,8,28,12,15,48.5,372.5,1.8,20.0,414.5,414.37,314.76
2018,8,28,12,30,53.0,386.0,1.8,20.0,432.0,435.67,330.37
2018,8,28,12,45,41.0,360.5,1.85,20.0,396.0,400.26,304.23
2018,8,28,13,0,29.0,335.0,1.9,20.0,360.0,364.02,277.5
2018,8,28,13,15,24.5,313.0,1.9,19.85,334.0,338.25,258.7
2018,8,28,13,30,20.0,291.0,1.9,19.7,308.0,300.38,230.58
2018,8,28,13,45,40.0,294.0,1.9,19.55,326.5,336.33,259.12
2018,8,28,14,0,60.0,297.0,1.9,19.4,345.0,360.35,278.32
2018,8,28,14,15,161.0,284.0,1.85,19.15,405.0,458.83,356.02
2018,8,28,14,30,262.0,271.0,1.8,18.9,465.0,554.27,429.14
2018,8,28,14,45,350.5,247.0,1.8,18.7,493.5,621.84,480.71
2018,8,28,15,0,439.0,223.0,1.8,18.5,522.0,669.71,518.07
2018,8,28,15,15,623.0,162.5,1.8,18.5,557.5,761.57,587.58
2018,8,28,15,30,807.0,102.0,1.8,18.5,593.0,828.94,635.25
2018,8,28,15,45,787.0,99.0,1.7,17.8,547.0,782.73,604.79
2018,8,28,16,0,767.0,96.0,1.6,17.1,501.0,735.14,574.04
2018,8,28,16,15,740.0,92.5,1.55,16.65,452.0,680.63,537.57
2018,8,28,16,30,713.0,89.0,1.5,16.2,403.0,629.22,502.54
2018,8,28,16,45,676.5,84.0,1.45,15.75,352.0,566.85,456.57
2018,8,28,17,0,640.0,79.0,1.4,15.3,301.0,505.98,410.17
2018,8,28,17,15,585.0,73.0,1.3,14.8,250.0,435.33,354.11
2018,8,28,17,30,530.0,67.0,1.2,14.3,199.0,368.82,299.26
2018,8,28,17,45,422.5,57.0,1.15,13.8,146.5,278.34,223.58
2018,8,28,18,0,315.0,47.0,1.1,13.3,94.0,197.43,154.26
2018,8,28,18,15,219.0,33.5,1.05,13.1,60.0,131.32,94.62
2018,8,28,18,30,123.0,20.0,1.0,12.9,26.0,67.15,0.0
2018,8,28,18,45,61.5,10.0,0.95,12.7,13.0,23.95,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.0,12.0,18.0,10.96,0.0
2018,8,29,6,0,233.0,23.0,1.0,12.4,36.0,19.28,0.78
2018,8,29,6,15,359.0,32.5,1.05,12.95,77.0,25.88,16.37
2018,8,29,6,30,485.0,42.0,1.1,13.5,118.0,32.2,22.8
2018,8,29,6,45,559.0,48.5,1.15,14.05,167.5,35.58,26.14
2018,8,29,7,0,633.0,55.0,1.2,14.6,217.0,38.88,29.2
2018,8,29,7,15,657.5,62.0,1.2,15.0,263.5,44.54,34.22
2018,8,29,7,30,682.0,69.0,1.2,15.4,310.0,94.71,50.56
2018,8,29,7,45,727.5,72.0,1.2,15.8,365.0,150.77,88.63
2018,8,29,8,0,773.0,75.0,1.2,16.2,420.0,208.3,134.77
2018,8,29,8,15,517.5,141.0,1.25,16.6,383.5,246.59,178.67
2018,8,29,8,30,262.0,207.0,1.3,17.0,347.0,259.18,198.31
2018,8,29,8,45,271.0,234.5,1.3,17.35,390.0,304.62,234.91
2018,8,29,9,0,280.0,262.0,1.3,17.7,433.0,351.32,271.53
2018,8,29,9,15,489.0,212.0,1.35,18.0,536.0,427.35,330.01
2018,8,29,9,30,698.0,162.0,1.4,18.3,639.0,524.73,404.55
2018,8,29,9,45,808.5,125.5,1.45,18.65,706.0,595.69,458.45
2018,8,29,10,0,919.0,89.0,1.5,19.0,773.0,673.05,516.14
2018,8,29,10,15,926.0,90.5,1.55,19.2,803.0,723.39,552.46
2018,8,29,10,30,933.0,92.0,1.6,19.4,833.0,771.89,584.83
2018,8,29,10,45,938.0,92.5,1.6,19.6,855.5,815.8,613.15
2018,8,29,11,0,943.0,93.0,1.6,19.8,878.0,857.25,639.5
2018,8,29,11,15,946.0,94.0,1.65,19.9,893.5,894.86,663.89
2018,8,29,11,30,949.0,95.0,1.7,20.0,909.0,929.52,686.25
2018,8,29,11,45,950.5,95.5,1.7,20.05,916.5,959.2,704.81
2018,8,29,12,0,952.0,96.0,1.7,20.1,924.0,985.55,721.21
2018,8,29,12,15,946.5,99.0,1.7,20.05,922.0,1004.44,733.13
2018,8,29,12,30,941.0,102.0,1.7,20.0,920.0,1019.57,742.82
2018,8,29,12,45,852.0,139.5,1.7,19.95,875.0,985.44,721.06
2018,8,29,13,0,763.0,177.0,1.7,19.9,830.0,955.61,702.59
2018,8,29,13,15,814.0,153.5,1.7,19.75,838.5,987.4,724.44
2018,8,29,13,30,865.0,130.0,1.7,19.6,847.0,1006.21,737.22
2018,8,29,13,45,881.5,119.5,1.65,19.4,832.5,1010.16,740.14
2018,8,29,14,0,898.0,109.0,1.6,19.2,818.0,1010.08,740.77
2018,8,29,14,15,888.5,108.5,1.55,19.0,787.5,991.77,729.81
2018,8,29,14,30,879.0,108.0,1.5,18.8,757.0,970.16,717.02
2018,8,29,14,45,866.0,106.5,1.45,18.6,719.5,941.01,699.37
2018,8,29,15,0,853.0,105.0,1.4,18.4,682.0,916.82,685.04
2018,8,29,15,15,838.5,102.5,1.4,18.4,640.0,879.52,662.08
2018,8,29,15,30,824.0,100.0,1.4,18.4,598.0,839.9,637.45
2018,8,29,15,45,801.0,97.5,1.3,17.9,550.5,791.19,606.22
2018,8,29,16,0,778.0,95.0,1.2,17.4,503.0,741.26,573.74
2018,8,29,16,15,746.5,92.0,1.15,17.1,452.0,683.49,535.15
2018,8,29,16,30,715.0,89.0,1.1,16.8,401.0,629.23,498.17
2018,8,29,16,45,674.0,85.0,1.05,16.45,349.5,564.98,451.11
2018,8,29,17,0,633.0,81.0,1.0,16.1,298.0,502.62,403.88
2018,8,29,17,15,575.5,74.5,1.0,15.75,246.5,430.34,347.4
2018,8,29,17,30,518.0,68.0,1.0,15.4,195.0,362.46,292.09
2018,8,29,17,45,433.5,58.5,0.95,15.0,147.5,283.81,226.08
2018,8,29,18,0,349.0,49.0,0.9,14.6,100.0,213.23,164.98
2018,8,29,18,15,234.0,34.0,0.9,14.4,62.5,137.21,96.82
2018,8,29,18,30,119.0,19.0,0.9,14.2,25.0,63.81,0.0
2018,8,29,18,45,59.5,9.5,0.85,14.0,12.5,22.86,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,5,45,86.5,11.0,0.75,12.35,16.0,10.48,0.0
2018,8,30,6,0,173.0,22.0,0.8,12.7,32.0,17.49,0.0
2018,8,30,6,15,288.5,35.0,0.75,13.05,71.0,28.41,18.4
2018,8,30,6,30,404.0,48.0,0.7,13.4,110.0,37.85,27.75
2018,8,30,6,45,478.0,56.5,0.7,13.8,157.5,42.59,32.4
2018,8,30,7,0,552.0,65.0,0.7,14.2,205.0,47.16,36.64
2018,8,30,7,15,600.0,72.5,0.7,14.65,256.0,52.14,41.05
2018,8,30,7,30,648.0,80.0,0.7,15.1,307.0,100.91,57.14
2018,8,30,7,45,681.5,85.5,0.7,15.55,357.5,152.1,91.66
2018,8,30,8,0,715.0,91.0,0.7,16.0,408.0,207.21,135.9
2018,8,30,8,15,662.5,114.0,0.7,16.45,434.0,259.69,183.57
2018,8,30,8,30,610.0,137.0,0.7,16.9,460.0,305.89,225.44
2018,8,30,8,45,567.5,164.0,0.7,17.35,485.5,351.97,265.2
2018,8,30,9,0,525.0,191.0,0.7,17.8,511.0,393.27,299.39
2018,8,30,9,15,556.5,197.0,0.75,18.15,557.0,446.45,341.01
2018,8,30,9,30,588.0,203.0,0.8,18.5,603.0,503.32,384.2
2018,8,30,9,45,675.0,179.5,0.85,18.85,662.0,566.61,431.68
2018,8,30,10,0,762.0,156.0,0.9,19.2,721.0,636.41,482.8
2018,8,30,10,15,809.5,142.5,1.0,19.5,764.0,694.68,524.98
2018,8,30,10,30,857.0,129.0,1.1,19.8,807.0,754.17,566.99
