Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,0,956.0,98.0,4.2,24.2,895.0,983.32,731.56
2018,9,9,12,15,956.0,97.5,4.3,24.15,893.5,1003.15,745.36
2018,9,9,12,30,956.0,97.0,4.4,24.1,892.0,1019.28,756.85
2018,9,9,12,45,955.0,97.0,4.5,24.1,883.5,1031.21,765.55
2018,9,9,13,0,954.0,97.0,4.6,24.1,875.0,1039.3,772.11
2018,9,9,13,15,954.0,94.5,4.65,23.95,859.0,1041.74,775.17
2018,9,9,13,30,954.0,92.0,4.7,23.8,843.0,1040.24,775.8
2018,9,9,13,45,951.5,89.5,4.75,23.7,819.0,1032.38,772.18
2018,9,9,14,0,949.0,87.0,4.8,23.6,795.0,1020.64,766.1
2018,9,9,14,15,943.5,84.5,4.8,23.45,763.5,1002.24,755.34
2018,9,9,14,30,938.0,82.0,4.8,23.3,732.0,980.2,742.19
2018,9,9,14,45,930.5,78.5,4.85,23.1,694.0,951.63,725.11
2018,9,9,15,0,923.0,75.0,4.9,22.9,656.0,919.77,705.66
2018,9,9,15,15,908.5,73.5,4.9,22.9,612.5,881.18,680.42
2018,9,9,15,30,894.0,72.0,4.9,22.9,569.0,840.15,653.25
2018,9,9,15,45,877.0,69.0,4.85,22.3,521.0,793.13,622.65
2018,9,9,16,0,860.0,66.0,4.8,21.7,473.0,744.41,590.23
2018,9,9,16,15,835.5,62.5,4.75,21.2,422.0,688.26,551.29
2018,9,9,16,30,811.0,59.0,4.7,20.7,371.0,636.95,515.06
2018,9,9,16,45,768.0,55.5,4.65,20.25,316.5,568.18,462.33
2018,9,9,17,0,725.0,52.0,4.6,19.8,262.0,501.43,408.66
2018,9,9,17,15,669.0,47.0,4.5,19.05,210.5,428.41,348.04
2018,9,9,17,30,613.0,42.0,4.4,18.3,159.0,359.61,288.28
2018,9,9,17,45,506.0,35.0,4.3,17.55,111.5,271.59,211.21
2018,9,9,18,0,399.0,28.0,4.2,16.8,64.0,199.6,139.75
2018,9,9,18,15,232.0,17.0,4.2,16.3,35.0,88.31,0.0
2018,9,9,18,30,65.0,6.0,4.2,15.8,6.0,5.72,0.0
2018,9,9,18,45,32.5,3.0,4.15,15.25,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,3.75,11.7,8.5,0.0,0.0
2018,9,10,6,0,125.0,14.0,3.8,12.0,17.0,13.34,0.0
2018,9,10,6,15,267.0,26.0,3.75,12.65,52.5,21.38,9.1
2018,9,10,6,30,409.0,38.0,3.7,13.3,88.0,30.25,20.53
2018,9,10,6,45,493.5,46.5,3.7,13.95,136.0,35.4,25.69
2018,9,10,7,0,578.0,55.0,3.7,14.6,184.0,40.36,30.36
2018,9,10,7,15,632.0,61.5,3.6,15.3,236.0,43.39,33.1
2018,9,10,7,30,686.0,68.0,3.5,16.0,288.0,88.9,47.57
2018,9,10,7,45,721.5,73.0,3.4,16.65,339.5,145.86,85.33
2018,9,10,8,0,757.0,78.0,3.3,17.3,391.0,203.01,131.16
2018,9,10,8,15,783.0,82.0,3.25,18.15,441.0,260.87,181.28
2018,9,10,8,30,809.0,86.0,3.2,19.0,491.0,321.18,234.07
2018,9,10,8,45,827.5,90.0,3.15,19.85,537.5,380.96,285.81
2018,9,10,9,0,846.0,94.0,3.1,20.7,584.0,441.76,336.77
2018,9,10,9,15,868.5,93.5,3.15,21.35,628.0,502.44,386.35
2018,9,10,9,30,891.0,93.0,3.2,22.0,672.0,561.81,433.34
2018,9,10,9,45,911.0,90.5,3.2,22.6,710.5,618.18,476.6
2018,9,10,10,0,931.0,88.0,3.2,23.2,749.0,674.28,518.25
2018,9,10,10,15,938.0,89.5,3.25,23.55,778.5,724.98,555.35
2018,9,10,10,30,945.0,91.0,3.3,23.9,808.0,773.71,588.38
2018,9,10,10,45,948.0,92.0,3.4,24.25,828.5,816.73,616.95
2018,9,10,11,0,951.0,93.0,3.5,24.6,849.0,857.02,643.45
2018,9,10,11,15,954.0,93.5,3.6,24.8,863.5,893.92,667.84
2018,9,10,11,30,957.0,94.0,3.7,25.0,878.0,927.74,690.09
2018,9,10,11,45,958.5,94.5,3.8,25.2,885.0,957.01,709.26
2018,9,10,12,0,960.0,95.0,3.9,25.4,892.0,982.83,726.17
2018,9,10,12,15,958.5,95.5,4.05,25.4,890.0,1002.31,739.83
2018,9,10,12,30,957.0,96.0,4.2,25.4,888.0,1018.03,751.16
2018,9,10,12,45,953.0,96.5,4.35,25.4,878.0,1027.54,758.52
2018,9,10,13,0,949.0,97.0,4.5,25.4,868.0,1033.17,763.48
2018,9,10,13,15,946.5,96.0,4.6,25.2,851.0,1034.73,766.37
2018,9,10,13,30,944.0,95.0,4.7,25.0,834.0,1032.41,767.07
2018,9,10,13,45,939.0,93.0,4.8,24.85,809.0,1022.68,762.78
2018,9,10,14,0,934.0,91.0,4.9,24.7,784.0,1009.16,756.07
2018,9,10,14,15,925.5,89.0,4.95,24.45,751.5,988.63,744.55
2018,9,10,14,30,917.0,87.0,5.0,24.2,719.0,964.63,730.68
2018,9,10,14,45,906.5,84.5,5.05,23.95,680.5,934.9,712.81
2018,9,10,15,0,896.0,82.0,5.1,23.7,642.0,902.13,692.71
2018,9,10,15,15,880.5,80.0,5.1,23.7,598.5,862.82,666.8
2018,9,10,15,30,865.0,78.0,5.1,23.7,555.0,821.24,639.05
2018,9,10,15,45,844.5,75.5,5.15,22.9,507.0,779.45,613.04
2018,9,10,16,0,824.0,73.0,5.2,22.1,459.0,729.58,580.38
2018,9,10,16,15,796.0,69.5,5.15,21.55,408.0,672.01,540.09
2018,9,10,16,30,768.0,66.0,5.1,21.0,357.0,614.34,498.6
2018,9,10,16,45,726.0,62.0,5.1,20.45,304.5,547.5,446.71
2018,9,10,17,0,684.0,58.0,5.1,19.9,252.0,482.61,394.3
2018,9,10,17,15,619.0,52.0,5.05,19.1,200.5,408.97,332.82
2018,9,10,17,30,554.0,46.0,5.0,18.3,149.0,337.85,271.04
2018,9,10,17,45,443.0,38.0,4.95,17.5,103.5,250.97,194.84
2018,9,10,18,0,332.0,30.0,4.9,16.7,58.0,175.14,118.93
2018,9,10,18,15,187.0,18.0,4.85,16.15,31.5,74.71,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.6,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.05,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,7.0,4.3,10.65,8.5,0.0,0.0
2018,9,11,6,0,141.0,14.0,4.3,10.8,17.0,13.34,0.0
2018,9,11,6,15,300.0,24.5,4.3,11.25,53.5,20.07,7.51
2018,9,11,6,30,459.0,35.0,4.3,11.7,90.0,27.62,18.32
2018,9,11,6,45,548.0,41.5,4.3,12.15,139.0,31.19,22.12
2018,9,11,7,0,637.0,48.0,4.3,12.6,188.0,37.98,28.47
2018,9,11,7,15,690.5,52.5,4.3,13.25,240.5,39.93,30.27
2018,9,11,7,30,744.0,57.0,4.3,13.9,293.0,86.07,43.9
2018,9,11,7,45,780.5,60.0,4.3,14.6,345.5,140.99,79.47
2018,9,11,8,0,817.0,63.0,4.3,15.3,398.0,200.09,127.44
2018,9,11,8,15,842.0,65.5,4.3,15.95,448.5,263.45,183.29
2018,9,11,8,30,867.0,68.0,4.3,16.6,499.0,325.07,238.59
2018,9,11,8,45,886.0,69.5,4.25,17.2,546.0,385.47,292.43
2018,9,11,9,0,905.0,71.0,4.2,17.8,593.0,446.71,345.45
2018,9,11,9,15,918.0,73.0,4.2,18.35,635.0,506.15,395.54
2018,9,11,9,30,931.0,75.0,4.2,18.9,677.0,565.22,443.63
2018,9,11,9,45,941.0,76.0,4.25,19.4,713.0,620.95,487.79
2018,9,11,10,0,951.0,77.0,4.3,19.9,749.0,675.44,529.61
2018,9,11,10,15,958.0,78.0,4.35,20.25,778.5,726.41,567.97
2018,9,11,10,30,965.0,79.0,4.4,20.6,808.0,775.36,601.76
2018,9,11,10,45,970.0,79.5,4.45,20.9,830.0,820.02,632.23
2018,9,11,11,0,975.0,80.0,4.5,21.2,852.0,862.04,660.58
2018,9,11,11,15,976.0,81.0,4.6,21.3,865.5,898.42,685.69
2018,9,11,11,30,977.0,82.0,4.7,21.4,879.0,931.53,708.53
2018,9,11,11,45,977.5,82.5,4.75,21.5,885.0,960.26,727.98
2018,9,11,12,0,978.0,83.0,4.8,21.6,891.0,985.43,745.03
2018,9,11,12,15,978.0,82.0,4.85,21.55,889.0,1004.83,758.68
2018,9,11,12,30,978.0,81.0,4.9,21.5,887.0,1020.42,769.89
2018,9,11,12,45,976.0,81.0,5.0,21.45,877.5,1031.32,778.49
2018,9,11,13,0,974.0,81.0,5.1,21.4,868.0,1038.28,784.58
2018,9,11,13,15,969.0,81.0,5.1,21.2,850.0,1038.36,785.8
2018,9,11,13,30,964.0,81.0,5.1,21.0,832.0,1034.5,784.52
2018,9,11,13,45,956.0,80.5,5.15,20.75,805.5,1023.25,778.91
2018,9,11,14,0,948.0,80.0,5.2,20.5,779.0,1008.23,770.82
2018,9,11,14,15,930.5,82.5,5.2,20.15,744.5,984.06,756.36
2018,9,11,14,30,913.0,85.0,5.2,19.8,710.0,956.74,739.71
2018,9,11,14,45,894.5,85.0,5.15,19.5,669.0,922.67,717.74
2018,9,11,15,0,876.0,85.0,5.1,19.2,628.0,885.99,693.82
2018,9,11,15,15,870.0,79.5,5.1,19.2,587.0,851.19,670.6
2018,9,11,15,30,864.0,74.0,5.1,19.2,546.0,813.51,645.08
2018,9,11,15,45,850.0,70.5,5.05,18.65,500.5,769.24,615.48
2018,9,11,16,0,836.0,67.0,5.0,18.1,455.0,723.15,584.01
2018,9,11,16,15,806.0,64.5,4.95,17.6,403.5,670.92,547.04
2018,9,11,16,30,776.0,62.0,4.9,17.1,352.0,612.76,504.5
2018,9,11,16,45,733.0,58.0,4.8,16.65,299.5,545.06,450.65
2018,9,11,17,0,690.0,54.0,4.7,16.2,247.0,479.45,396.5
2018,9,11,17,15,622.0,49.0,4.65,15.65,195.5,401.97,330.76
2018,9,11,17,30,554.0,44.0,4.6,15.1,144.0,333.87,270.2
2018,9,11,17,45,439.5,36.0,4.5,14.6,99.0,245.97,191.92
2018,9,11,18,0,325.0,28.0,4.4,14.1,54.0,168.0,109.92
2018,9,11,18,15,174.5,16.0,4.35,13.85,28.5,68.42,0.0
2018,9,11,18,30,24.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,26.0,5.0,3.2,11.2,5.5,0.0,0.0
2018,9,12,6,0,52.0,10.0,3.2,11.3,11.0,9.53,0.0
2018,9,12,6,15,105.0,25.0,3.3,11.65,35.0,20.69,6.93
2018,9,12,6,30,158.0,40.0,3.4,12.0,59.0,32.59,22.52
2018,9,12,6,45,196.0,57.5,3.45,12.4,92.5,45.97,35.16
2018,9,12,7,0,234.0,75.0,3.5,12.8,126.0,58.91,47.1
2018,9,12,7,15,207.0,97.0,3.5,13.25,151.0,74.38,61.02
2018,9,12,7,30,180.0,119.0,3.5,13.7,176.0,107.55,80.35
2018,9,12,7,45,240.0,135.5,3.5,14.1,225.0,138.85,101.47
2018,9,12,8,0,300.0,152.0,3.5,14.5,274.0,181.3,133.93
2018,9,12,8,15,443.5,142.5,3.45,14.85,348.5,227.39,168.14
2018,9,12,8,30,587.0,133.0,3.4,15.2,423.0,293.03,220.67
2018,9,12,8,45,642.0,130.0,3.4,15.5,475.0,347.42,267.37
2018,9,12,9,0,697.0,127.0,3.4,15.8,527.0,407.22,317.99
2018,9,12,9,15,664.5,150.5,3.35,15.95,554.0,455.2,358.75
2018,9,12,9,30,632.0,174.0,3.3,16.1,581.0,498.76,394.41
2018,9,12,9,45,741.0,143.5,3.3,16.25,646.0,568.77,450.36
2018,9,12,10,0,850.0,113.0,3.3,16.4,711.0,647.23,511.65
2018,9,12,10,15,787.0,148.0,3.3,16.45,719.0,680.69,536.11
2018,9,12,10,30,724.0,183.0,3.3,16.5,727.0,707.68,555.14
2018,9,12,10,45,777.0,164.0,3.25,16.55,763.0,760.32,594.61
2018,9,12,11,0,830.0,145.0,3.2,16.6,799.0,815.54,633.08
2018,9,12,11,15,721.5,200.5,3.2,16.65,776.5,815.18,631.66
2018,9,12,11,30,613.0,256.0,3.2,16.7,754.0,802.71,619.89
2018,9,12,11,45,458.0,313.5,3.2,16.75,687.0,741.69,572.53
2018,9,12,12,0,303.0,371.0,3.2,16.8,620.0,665.38,513.58
2018,9,12,12,15,443.0,318.0,3.25,16.8,681.5,760.61,587.08
2018,9,12,12,30,583.0,265.0,3.3,16.8,743.0,848.88,653.44
2018,9,12,12,45,729.5,195.0,3.35,16.85,786.0,929.87,711.9
2018,9,12,13,0,876.0,125.0,3.4,16.9,829.0,990.34,753.4
2018,9,12,13,15,726.0,179.5,3.45,16.8,754.5,923.25,707.86
2018,9,12,13,30,576.0,234.0,3.5,16.7,680.0,838.07,648.51
2018,9,12,13,45,384.0,281.5,3.55,16.65,575.0,699.52,545.59
2018,9,12,14,0,192.0,329.0,3.6,16.6,470.0,539.56,423.41
2018,9,12,14,15,185.5,316.5,3.65,16.6,448.0,519.44,409.77
2018,9,12,14,30,179.0,304.0,3.7,16.6,426.0,498.65,394.86
2018,9,12,14,45,199.0,287.5,3.75,16.55,416.0,496.8,395.29
2018,9,12,15,0,219.0,271.0,3.8,16.5,406.0,493.2,394.31
2018,9,12,15,15,289.5,239.5,3.8,16.5,404.5,526.95,423.22
2018,9,12,15,30,360.0,208.0,3.8,16.5,403.0,541.23,437.14
2018,9,12,15,45,378.0,184.5,3.9,16.3,373.0,517.09,420.66
2018,9,12,16,0,396.0,161.0,4.0,16.1,343.0,503.07,411.57
2018,9,12,16,15,344.0,148.0,3.95,15.8,293.0,423.03,348.86
2018,9,12,16,30,292.0,135.0,3.9,15.5,243.0,359.39,297.77
2018,9,12,16,45,342.5,108.5,3.9,15.15,216.5,358.06,297.7
2018,9,12,17,0,393.0,82.0,3.9,14.8,190.0,339.09,282.02
2018,9,12,17,15,330.0,69.5,3.8,14.4,147.0,271.71,224.15
2018,9,12,17,30,267.0,57.0,3.7,14.0,104.0,210.47,170.23
2018,9,12,17,45,193.0,41.5,3.6,13.6,69.5,147.51,114.12
2018,9,12,18,0,119.0,26.0,3.5,13.2,35.0,89.13,53.15
2018,9,12,18,15,66.0,13.5,3.45,13.0,18.0,32.78,0.0
2018,9,12,18,30,13.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,9,12,18,45,6.5,0.5,3.3,12.6,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,13,5,45,51.0,5.5,3.0,10.35,6.5,0.0,0.0
2018,9,13,6,0,102.0,11.0,3.0,10.5,13.0,10.48,0.0
2018,9,13,6,15,261.0,22.5,3.05,10.95,47.5,18.37,4.49
2018,9,13,6,30,420.0,34.0,3.1,11.4,82.0,26.94,17.63
2018,9,13,6,45,511.5,41.5,3.15,11.8,130.0,31.4,22.3
2018,9,13,7,0,603.0,49.0,3.2,12.2,178.0,35.73,26.49
2018,9,13,7,15,658.5,53.5,3.2,12.75,229.5,40.99,31.3
2018,9,13,7,30,714.0,58.0,3.2,13.3,281.0,84.33,43.89
2018,9,13,7,45,751.5,62.0,3.2,13.8,333.0,138.38,78.83
2018,9,13,8,0,789.0,66.0,3.2,14.3,385.0,196.77,126.13
2018,9,13,8,15,815.0,69.0,3.2,14.8,435.0,255.56,178.1
2018,9,13,8,30,841.0,72.0,3.2,15.3,485.0,319.81,235.43
2018,9,13,8,45,860.5,74.0,3.15,15.8,531.5,379.38,288.47
2018,9,13,9,0,880.0,76.0,3.1,16.3,578.0,439.88,340.83
2018,9,13,9,15,891.5,79.0,3.1,16.65,619.0,498.21,390.15
2018,9,13,9,30,903.0,82.0,3.1,17.0,660.0,556.06,437.41
2018,9,13,9,45,911.0,84.5,3.05,17.35,695.5,610.68,480.5
2018,9,13,10,0,919.0,87.0,3.0,17.7,731.0,663.95,521.13
2018,9,13,10,15,928.0,87.5,3.0,17.95,760.5,714.32,558.86
2018,9,13,10,30,937.0,88.0,3.0,18.2,790.0,762.89,592.59
2018,9,13,10,45,944.0,88.5,3.0,18.4,813.0,807.93,623.04
2018,9,13,11,0,951.0,89.0,3.0,18.6,836.0,850.54,651.47
2018,9,13,11,15,954.5,89.5,3.0,18.7,850.5,887.63,676.07
2018,9,13,11,30,958.0,90.0,3.0,18.8,865.0,921.66,698.47
2018,9,13,11,45,960.0,90.0,3.05,18.85,871.5,950.62,717.86
2018,9,13,12,0,962.0,90.0,3.1,18.9,878.0,976.14,734.99
2018,9,13,12,15,963.0,89.0,3.1,18.9,876.5,996.08,748.18
2018,9,13,12,30,964.0,88.0,3.1,18.9,875.0,1012.3,759.0
2018,9,13,12,45,964.0,86.5,3.15,18.9,865.5,1023.2,766.85
2018,9,13,13,0,964.0,85.0,3.2,18.9,856.0,1030.21,772.29
2018,9,13,13,15,960.5,84.5,3.25,18.85,838.5,1031.02,773.93
2018,9,13,13,30,957.0,84.0,3.3,18.8,821.0,1027.91,773.15
2018,9,13,13,45,951.0,82.5,3.3,18.7,795.5,1017.35,767.28
2018,9,13,14,0,945.0,81.0,3.3,18.6,770.0,1002.98,759.03
2018,9,13,14,15,936.0,80.5,3.3,18.45,738.0,983.26,747.42
2018,9,13,14,30,927.0,80.0,3.3,18.3,706.0,960.08,733.53
2018,9,13,14,45,915.5,78.0,3.3,18.15,667.0,929.56,714.59
2018,9,13,15,0,904.0,76.0,3.3,18.0,628.0,896.03,693.5
2018,9,13,15,15,888.5,74.5,3.3,18.0,584.5,856.91,667.92
2018,9,13,15,30,873.0,73.0,3.3,18.0,541.0,815.52,640.48
2018,9,13,15,45,852.0,70.0,3.3,17.5,492.5,765.93,607.87
2018,9,13,16,0,831.0,67.0,3.3,17.0,444.0,715.05,573.6
2018,9,13,16,15,801.0,64.0,3.25,16.65,393.0,662.42,536.62
2018,9,13,16,30,771.0,61.0,3.2,16.3,342.0,603.89,493.85
2018,9,13,16,45,728.0,57.0,3.15,15.95,289.5,536.55,440.83
2018,9,13,17,0,685.0,53.0,3.1,15.6,237.0,471.32,387.36
2018,9,13,17,15,616.5,47.5,3.0,15.1,186.0,393.57,321.63
2018,9,13,17,30,548.0,42.0,2.9,14.6,135.0,325.44,261.16
2018,9,13,17,45,430.5,33.5,2.8,14.15,91.0,236.87,182.21
2018,9,13,18,0,313.0,25.0,2.7,13.7,47.0,155.51,85.21
2018,9,13,18,15,167.0,14.0,2.6,13.35,24.5,63.22,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,5,45,56.0,5.5,1.95,9.15,6.5,0.0,0.0
2018,9,14,6,0,112.0,11.0,2.0,9.4,13.0,10.48,0.0
2018,9,14,6,15,279.5,21.5,2.05,10.0,47.5,17.54,2.8
2018,9,14,6,30,447.0,32.0,2.1,10.6,82.0,25.24,16.15
2018,9,14,6,45,538.0,39.0,2.15,11.2,130.5,32.09,22.96
2018,9,14,7,0,629.0,46.0,2.2,11.8,179.0,36.51,27.24
2018,9,14,7,15,684.0,50.5,2.2,12.5,231.0,38.53,29.13
2018,9,14,7,30,739.0,55.0,2.2,13.2,283.0,82.64,41.87
2018,9,14,7,45,775.5,58.5,2.2,13.85,335.5,137.66,77.14
2018,9,14,8,0,812.0,62.0,2.2,14.5,388.0,196.85,124.87
2018,9,14,8,15,837.5,64.5,2.15,15.25,438.5,259.9,179.94
2018,9,14,8,30,863.0,67.0,2.1,16.0,489.0,321.36,234.43
2018,9,14,8,45,861.5,74.5,2.05,16.7,529.5,379.65,286.12
2018,9,14,9,0,860.0,82.0,2.0,17.4,570.0,436.59,334.86
2018,9,14,9,15,789.5,112.0,2.0,17.9,585.0,479.4,371.37
2018,9,14,9,30,719.0,142.0,2.0,18.4,600.0,514.02,399.54
2018,9,14,9,45,721.5,152.0,1.95,18.85,633.5,564.95,438.39
2018,9,14,10,0,724.0,162.0,1.9,19.3,667.0,614.63,474.84
2018,9,14,10,15,807.5,136.0,1.95,19.65,720.5,681.88,524.88
2018,9,14,10,30,891.0,110.0,2.0,20.0,774.0,751.08,574.49
2018,9,14,10,45,859.0,129.5,2.0,20.3,784.5,787.11,597.53
2018,9,14,11,0,827.0,149.0,2.0,20.6,795.0,815.89,615.67
2018,9,14,11,15,845.0,143.5,2.05,20.75,814.0,855.97,642.25
2018,9,14,11,30,863.0,138.0,2.1,20.9,833.0,894.1,667.23
2018,9,14,11,45,854.0,143.0,2.2,21.05,835.0,917.07,682.5
2018,9,14,12,0,845.0,148.0,2.3,21.2,837.0,936.44,695.59
2018,9,14,12,15,868.0,137.0,2.4,21.15,843.5,964.97,715.41
2018,9,14,12,30,891.0,126.0,2.5,21.1,850.0,982.88,728.2
2018,9,14,12,45,875.0,131.0,2.6,21.05,835.0,984.9,730.74
2018,9,14,13,0,859.0,136.0,2.7,21.0,820.0,991.85,736.82
2018,9,14,13,15,786.0,163.5,2.8,20.85,778.5,955.93,714.69
2018,9,14,13,30,713.0,191.0,2.9,20.7,737.0,923.17,694.83
2018,9,14,13,45,780.5,156.5,2.95,20.55,736.5,942.79,710.06
2018,9,14,14,0,848.0,122.0,3.0,20.4,736.0,963.95,726.02
2018,9,14,14,15,806.0,129.0,3.05,20.15,692.0,923.0,700.23
2018,9,14,14,30,764.0,136.0,3.1,19.9,648.0,884.72,676.51
2018,9,14,14,45,690.5,151.0,3.2,19.6,594.0,821.19,635.06
2018,9,14,15,0,617.0,166.0,3.3,19.3,540.0,757.23,592.47
2018,9,14,15,15,605.5,153.5,3.3,19.3,498.5,716.8,565.04
2018,9,14,15,30,594.0,141.0,3.3,19.3,457.0,674.6,535.72
2018,9,14,15,45,551.5,136.5,3.3,18.65,408.5,615.29,493.42
2018,9,14,16,0,509.0,132.0,3.3,18.0,360.0,552.17,447.27
2018,9,14,16,15,480.5,120.0,3.3,17.55,315.0,497.55,406.32
2018,9,14,16,30,452.0,108.0,3.3,17.1,270.0,443.88,364.81
2018,9,14,16,45,420.0,94.0,3.25,16.65,226.0,386.92,319.24
2018,9,14,17,0,388.0,80.0,3.2,16.2,182.0,331.95,273.7
2018,9,14,17,15,332.5,66.5,3.15,15.65,140.5,267.84,219.06
2018,9,14,17,30,277.0,53.0,3.1,15.1,99.0,209.08,167.4
2018,9,14,17,45,189.5,38.0,3.0,14.5,64.5,141.25,107.23
2018,9,14,18,0,102.0,23.0,2.9,13.9,30.0,76.37,33.0
2018,9,14,18,15,51.0,11.5,2.85,13.5,15.0,26.04,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,3.5,3.0,2.95,10.5,3.0,0.0,0.0
2018,9,15,6,0,7.0,6.0,3.0,10.6,6.0,5.72,0.0
2018,9,15,6,15,88.5,22.0,3.1,11.0,31.5,18.28,1.46
2018,9,15,6,30,170.0,38.0,3.2,11.4,57.0,29.54,19.65
2018,9,15,6,45,248.0,50.5,3.3,11.75,94.0,38.39,28.43
2018,9,15,7,0,326.0,63.0,3.4,12.1,131.0,46.88,36.43
2018,9,15,7,15,424.5,71.5,3.4,12.5,185.5,52.05,41.24
2018,9,15,7,30,523.0,80.0,3.4,12.9,240.0,88.24,53.67
2018,9,15,7,45,646.0,74.5,3.4,13.35,308.0,132.76,78.97
2018,9,15,8,0,769.0,69.0,3.4,13.8,376.0,194.96,125.73
2018,9,15,8,15,796.5,72.5,3.4,14.15,426.0,253.36,177.4
2018,9,15,8,30,824.0,76.0,3.4,14.5,476.0,314.33,232.25
2018,9,15,8,45,845.0,78.0,3.4,14.85,522.5,373.87,285.65
2018,9,15,9,0,866.0,80.0,3.4,15.2,569.0,436.67,340.3
2018,9,15,9,15,882.5,81.5,3.4,15.5,611.0,495.17,390.14
2018,9,15,9,30,899.0,83.0,3.4,15.8,653.0,553.71,438.4
2018,9,15,9,45,912.0,82.5,3.4,16.05,688.5,608.04,482.1
2018,9,15,10,0,925.0,82.0,3.4,16.3,724.0,661.42,523.78
2018,9,15,10,15,933.5,82.5,3.45,16.5,753.0,711.58,562.16
2018,9,15,10,30,942.0,83.0,3.5,16.7,782.0,759.87,596.42
2018,9,15,10,45,948.5,83.0,3.5,16.85,804.0,804.05,626.87
2018,9,15,11,0,955.0,83.0,3.5,17.0,826.0,845.73,655.26
2018,9,15,11,15,958.5,83.0,3.5,17.1,840.0,882.24,679.91
2018,9,15,11,30,962.0,83.0,3.5,17.2,854.0,915.65,702.3
2018,9,15,11,45,964.5,82.5,3.55,17.3,860.5,944.4,721.73
2018,9,15,12,0,967.0,82.0,3.6,17.4,867.0,969.69,738.82
2018,9,15,12,15,968.5,81.5,3.6,17.4,866.0,990.48,752.85
2018,9,15,12,30,970.0,81.0,3.6,17.4,865.0,1007.54,764.45
2018,9,15,12,45,969.5,80.0,3.65,17.45,855.5,1018.33,772.15
2018,9,15,13,0,969.0,79.0,3.7,17.5,846.0,1025.2,777.39
2018,9,15,13,15,965.5,78.0,3.7,17.4,828.0,1025.22,778.25
2018,9,15,13,30,962.0,77.0,3.7,17.3,810.0,1021.28,776.64
2018,9,15,13,45,957.0,76.0,3.7,17.25,785.0,1011.99,771.41
2018,9,15,14,0,952.0,75.0,3.7,17.2,760.0,998.88,763.74
2018,9,15,14,15,944.0,73.5,3.65,17.05,727.5,978.62,751.23
2018,9,15,14,30,936.0,72.0,3.6,16.9,695.0,954.83,736.39
2018,9,15,14,45,925.5,70.5,3.6,16.75,657.0,925.41,717.99
2018,9,15,15,0,915.0,69.0,3.6,16.6,619.0,892.93,697.37
2018,9,15,15,15,900.0,67.0,3.6,16.6,575.0,853.16,671.0
2018,9,15,15,30,885.0,65.0,3.6,16.6,531.0,811.04,642.7
2018,9,15,15,45,866.0,62.5,3.5,16.1,483.5,763.11,610.43
2018,9,15,16,0,847.0,60.0,3.4,15.6,436.0,713.72,576.48
2018,9,15,16,15,819.0,57.0,3.35,15.25,385.0,656.22,535.45
2018,9,15,16,30,791.0,54.0,3.3,14.9,334.0,603.94,497.16
2018,9,15,16,45,748.5,50.5,3.25,14.55,281.5,536.84,443.66
2018,9,15,17,0,706.0,47.0,3.2,14.2,229.0,471.85,389.64
2018,9,15,17,15,637.5,41.5,3.1,13.7,178.0,393.6,322.63
2018,9,15,17,30,569.0,36.0,3.0,13.2,127.0,321.08,257.73
2018,9,15,17,45,437.0,29.0,2.85,12.75,83.5,227.38,172.89
2018,9,15,18,0,305.0,22.0,2.7,12.3,40.0,144.8,47.32
2018,9,15,18,15,152.5,11.0,2.6,12.05,20.0,55.14,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.0,1.8,9.15,5.5,0.0,0.0
2018,9,16,6,0,115.0,10.0,1.8,9.4,11.0,9.53,0.0
2018,9,16,6,15,285.0,20.0,1.85,10.0,44.5,16.36,0.0
2018,9,16,6,30,455.0,30.0,1.9,10.6,78.0,25.87,16.49
2018,9,16,6,45,546.5,36.0,1.95,11.2,125.5,29.47,20.57
2018,9,16,7,0,638.0,42.0,2.0,11.8,173.0,33.1,24.15
2018,9,16,7,15,692.0,46.0,2.0,12.45,224.5,34.87,25.84
2018,9,16,7,30,746.0,50.0,2.0,13.1,276.0,77.75,37.94
2018,9,16,7,45,782.0,52.5,2.0,13.8,327.5,136.18,75.73
2018,9,16,8,0,818.0,55.0,2.0,14.5,379.0,194.5,122.6
2018,9,16,8,15,843.5,58.0,1.95,15.15,429.5,254.44,175.21
2018,9,16,8,30,869.0,61.0,1.9,15.8,480.0,316.56,230.39
2018,9,16,8,45,887.5,63.0,1.9,16.5,526.5,377.16,283.73
2018,9,16,9,0,906.0,65.0,1.9,17.2,573.0,438.55,336.06
2018,9,16,9,15,919.5,65.5,1.9,17.7,614.0,496.64,384.34
2018,9,16,9,30,933.0,66.0,1.9,18.2,655.0,554.35,430.52
2018,9,16,9,45,942.5,67.5,1.85,18.7,690.5,610.11,473.25
2018,9,16,10,0,952.0,69.0,1.8,19.2,726.0,664.55,513.39
2018,9,16,10,15,959.0,70.0,1.85,19.5,755.0,715.25,550.49
2018,9,16,10,30,966.0,71.0,1.9,19.8,784.0,763.9,583.06
2018,9,16,10,45,970.5,71.5,1.95,20.15,805.5,807.86,611.89
2018,9,16,11,0,975.0,72.0,2.0,20.5,827.0,849.11,638.61
2018,9,16,11,15,978.0,72.5,2.1,20.65,841.0,886.21,663.32
2018,9,16,11,30,981.0,73.0,2.2,20.8,855.0,920.14,685.85
2018,9,16,11,45,982.5,72.5,2.3,20.9,861.0,948.32,704.7
2018,9,16,12,0,984.0,72.0,2.4,21.0,867.0,972.92,721.29
2018,9,16,12,15,982.5,73.0,2.5,20.95,865.0,992.72,735.23
2018,9,16,12,30,981.0,74.0,2.6,20.9,863.0,1008.67,746.8
2018,9,16,12,45,978.0,74.5,2.7,20.85,853.0,1018.72,754.68
2018,9,16,13,0,975.0,75.0,2.8,20.8,843.0,1024.8,760.14
2018,9,16,13,15,970.5,74.5,2.85,20.7,824.5,1024.32,761.13
2018,9,16,13,30,966.0,74.0,2.9,20.6,806.0,1019.87,759.71
2018,9,16,13,45,959.5,72.5,2.95,20.45,779.5,1008.42,753.95
2018,9,16,14,0,953.0,71.0,3.0,20.3,753.0,993.14,745.79
2018,9,16,14,15,945.0,70.0,3.05,20.1,721.0,973.34,734.81
2018,9,16,14,30,937.0,69.0,3.1,19.9,689.0,950.02,721.49
2018,9,16,14,45,925.5,68.0,3.15,19.65,650.5,920.2,703.8
2018,9,16,15,0,914.0,67.0,3.2,19.4,612.0,887.37,683.91
2018,9,16,15,15,899.0,65.0,3.2,19.4,568.0,847.56,657.95
2018,9,16,15,30,884.0,63.0,3.2,19.4,524.0,805.42,630.08
2018,9,16,15,45,863.0,61.0,3.2,18.75,476.0,756.54,598.41
2018,9,16,16,0,842.0,59.0,3.2,18.1,428.0,706.39,565.04
2018,9,16,16,15,812.5,56.0,3.15,17.7,377.0,648.05,523.85
2018,9,16,16,30,783.0,53.0,3.1,17.3,326.0,595.1,485.3
2018,9,16,16,45,739.0,49.5,3.1,16.9,274.0,527.55,432.05
2018,9,16,17,0,695.0,46.0,3.1,16.5,222.0,462.29,378.3
2018,9,16,17,15,624.5,41.0,3.0,15.9,171.5,384.37,312.04
2018,9,16,17,30,554.0,36.0,2.9,15.3,121.0,312.33,247.98
2018,9,16,17,45,419.5,28.0,2.8,14.75,78.5,222.39,165.99
2018,9,16,18,0,285.0,20.0,2.7,14.2,36.0,133.61,16.41
2018,9,16,18,15,142.5,10.0,2.65,13.85,18.0,50.84,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,2.7,9.7,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,2.7,9.9,10.0,8.58,0.0
2018,9,17,6,15,250.5,20.5,2.75,10.55,42.0,16.99,0.0
2018,9,17,6,30,409.0,32.0,2.8,11.2,74.0,25.66,16.12
2018,9,17,6,45,503.5,39.0,2.8,11.8,120.5,29.71,20.69
2018,9,17,7,0,598.0,46.0,2.8,12.4,167.0,36.88,27.43
2018,9,17,7,15,656.0,51.0,2.8,12.95,218.5,39.29,29.72
2018,9,17,7,30,714.0,56.0,2.8,13.5,270.0,80.78,41.66
2018,9,17,7,45,752.0,60.0,2.8,14.05,322.0,134.83,75.95
2018,9,17,8,0,790.0,64.0,2.8,14.6,374.0,193.26,122.9
2018,9,17,8,15,816.0,67.0,2.8,15.1,424.0,252.05,174.69
2018,9,17,8,30,842.0,70.0,2.8,15.6,474.0,316.13,231.75
2018,9,17,8,45,861.0,72.5,2.8,16.1,520.0,375.94,284.94
2018,9,17,9,0,880.0,75.0,2.8,16.6,566.0,436.61,337.41
2018,9,17,9,15,894.5,76.5,2.8,17.05,607.5,494.81,386.4
2018,9,17,9,30,909.0,78.0,2.8,17.5,649.0,552.8,433.51
2018,9,17,9,45,919.5,79.5,2.85,17.95,684.5,608.01,477.08
2018,9,17,10,0,930.0,81.0,2.9,18.4,720.0,662.05,518.41
2018,9,17,10,15,937.0,82.5,2.9,18.6,749.0,712.32,556.07
2018,9,17,10,30,944.0,84.0,2.9,18.8,778.0,760.6,589.61
2018,9,17,10,45,949.0,85.0,2.95,19.05,799.5,804.64,619.45
2018,9,17,11,0,954.0,86.0,3.0,19.3,821.0,846.09,647.22
2018,9,17,11,15,956.5,86.5,3.1,19.35,834.5,882.15,671.91
2018,9,17,11,30,959.0,87.0,3.2,19.4,848.0,915.07,694.43
2018,9,17,11,45,960.0,87.5,3.25,19.45,854.0,943.38,713.46
2018,9,17,12,0,961.0,88.0,3.3,19.5,860.0,968.19,730.17
2018,9,17,12,15,961.0,87.5,3.4,19.5,858.0,987.37,743.68
2018,9,17,12,30,961.0,87.0,3.5,19.5,856.0,1002.8,754.83
2018,9,17,12,45,959.5,86.5,3.55,19.5,846.0,1012.99,762.24
2018,9,17,13,0,958.0,86.0,3.6,19.5,836.0,1019.28,767.22
2018,9,17,13,15,954.0,85.0,3.65,19.4,817.5,1018.7,768.04
2018,9,17,13,30,950.0,84.0,3.7,19.3,799.0,1014.2,766.43
2018,9,17,13,45,943.5,83.0,3.75,19.15,773.5,1003.44,760.89
2018,9,17,14,0,937.0,82.0,3.8,19.0,748.0,988.94,752.94
2018,9,17,14,15,928.5,80.5,3.8,18.8,715.5,968.33,740.72
2018,9,17,14,30,920.0,79.0,3.8,18.6,683.0,944.27,726.18
2018,9,17,14,45,908.0,77.5,3.8,18.35,644.5,913.8,707.29
2018,9,17,15,0,896.0,76.0,3.8,18.1,606.0,880.39,686.25
2018,9,17,15,15,879.5,73.5,3.8,18.1,561.5,839.26,658.87
2018,9,17,15,30,863.0,71.0,3.8,18.1,517.0,795.96,629.64
2018,9,17,15,45,840.5,68.0,3.8,17.45,468.5,745.48,596.17
2018,9,17,16,0,818.0,65.0,3.8,16.8,420.0,699.82,565.54
2018,9,17,16,15,785.5,62.0,3.75,16.35,369.0,640.08,522.67
2018,9,17,16,30,753.0,59.0,3.7,15.9,318.0,580.71,478.05
2018,9,17,16,45,705.5,55.0,3.65,15.45,266.0,511.77,422.82
2018,9,17,17,0,658.0,51.0,3.6,15.0,214.0,445.43,367.39
2018,9,17,17,15,581.0,45.0,3.5,14.45,164.0,364.83,298.13
2018,9,17,17,30,504.0,39.0,3.4,13.9,114.0,295.37,235.49
2018,9,17,17,45,362.0,30.0,3.3,13.4,73.0,200.6,148.49
2018,9,17,18,0,220.0,21.0,3.2,12.9,32.0,109.66,0.0
2018,9,17,18,15,110.0,10.5,3.1,12.55,16.0,41.59,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,9.4,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,9.6,8.0,7.63,0.0
2018,9,18,6,15,131.5,21.0,2.85,10.25,32.0,16.72,0.0
2018,9,18,6,30,221.0,34.0,2.9,10.9,56.0,26.53,16.72
2018,9,18,6,45,359.5,45.0,2.9,11.55,105.5,35.18,25.5
2018,9,18,7,0,498.0,56.0,2.9,12.2,155.0,42.43,32.39
2018,9,18,7,15,573.0,62.0,2.85,12.75,207.5,44.91,34.78
2018,9,18,7,30,648.0,68.0,2.8,13.3,260.0,83.65,46.34
2018,9,18,7,45,666.0,74.5,2.75,13.85,304.0,133.94,79.05
2018,9,18,8,0,684.0,81.0,2.7,14.4,348.0,186.23,121.65
2018,9,18,8,15,740.0,82.0,2.65,15.0,405.0,247.26,173.44
2018,9,18,8,30,796.0,83.0,2.6,15.6,462.0,310.99,228.64
2018,9,18,8,45,818.5,85.5,2.55,16.2,508.5,369.91,280.46
2018,9,18,9,0,841.0,88.0,2.5,16.8,555.0,430.22,331.99
2018,9,18,9,15,861.0,89.0,2.4,17.35,597.5,489.03,380.63
2018,9,18,9,30,881.0,90.0,2.3,17.9,640.0,549.04,428.3
2018,9,18,9,45,898.5,88.5,2.25,18.45,676.5,604.03,470.74
2018,9,18,10,0,916.0,87.0,2.2,19.0,713.0,658.5,511.3
2018,9,18,10,15,924.0,88.0,2.2,19.35,742.0,708.31,547.76
2018,9,18,10,30,932.0,89.0,2.2,19.7,771.0,756.23,580.46
2018,9,18,10,45,937.0,90.0,2.2,20.05,792.5,799.78,608.92
2018,9,18,11,0,942.0,91.0,2.2,20.4,814.0,840.76,635.28
2018,9,18,11,15,945.0,92.0,2.3,20.6,828.0,877.34,659.64
2018,9,18,11,30,948.0,93.0,2.4,20.8,842.0,910.85,681.88
2018,9,18,11,45,950.0,93.5,2.45,20.95,848.5,939.73,700.69
2018,9,18,12,0,952.0,94.0,2.5,21.1,855.0,965.19,717.28
2018,9,18,12,15,953.0,93.5,2.65,21.15,853.5,985.11,731.51
2018,9,18,12,30,954.0,93.0,2.8,21.2,852.0,1001.34,743.45
2018,9,18,12,45,952.0,92.0,2.95,21.25,841.5,1010.4,750.79
2018,9,18,13,0,950.0,91.0,3.1,21.3,831.0,1015.57,755.74
2018,9,18,13,15,945.0,90.5,3.2,21.2,812.5,1014.54,756.75
2018,9,18,13,30,940.0,90.0,3.3,21.1,794.0,1009.64,755.36
2018,9,18,13,45,934.0,90.0,3.45,21.05,769.5,1000.55,751.53
2018,9,18,14,0,928.0,90.0,3.6,21.0,745.0,987.76,745.3
2018,9,18,14,15,917.0,89.0,3.7,20.8,711.5,965.54,732.77
2018,9,18,14,30,906.0,88.0,3.8,20.6,678.0,940.01,717.97
2018,9,18,14,45,890.0,87.0,3.9,20.45,638.5,906.87,697.65
2018,9,18,15,0,874.0,86.0,4.0,20.3,599.0,871.06,675.27
2018,9,18,15,15,856.0,83.5,4.0,20.3,554.5,836.36,652.58
2018,9,18,15,30,838.0,81.0,4.0,20.3,510.0,792.34,622.91
2018,9,18,15,45,809.0,79.0,4.2,19.75,460.5,738.6,587.66
2018,9,18,16,0,780.0,77.0,4.4,19.2,411.0,684.19,551.04
2018,9,18,16,15,738.0,74.5,4.4,18.7,359.0,619.81,504.75
2018,9,18,16,30,696.0,72.0,4.4,18.2,307.0,560.32,459.03
2018,9,18,16,45,638.0,66.5,4.45,17.7,254.5,486.02,399.75
2018,9,18,17,0,580.0,61.0,4.5,17.2,202.0,415.56,341.17
2018,9,18,17,15,491.0,53.5,4.45,16.5,153.0,331.46,269.36
2018,9,18,17,30,402.0,46.0,4.4,15.8,104.0,255.27,202.0
2018,9,18,17,45,264.5,33.0,4.35,15.05,65.0,163.58,117.96
2018,9,18,18,0,127.0,20.0,4.3,14.3,26.0,76.23,0.0
2018,9,18,18,15,63.5,10.0,4.25,13.95,13.0,9.53,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,13.5,3.0,3.15,9.7,3.0,0.0,0.0
2018,9,19,6,0,27.0,6.0,3.1,9.9,6.0,5.72,0.0
2018,9,19,6,15,147.5,21.0,3.05,10.7,34.0,16.77,0.0
2018,9,19,6,30,268.0,36.0,3.0,11.5,62.0,28.27,17.94
2018,9,19,6,45,380.0,46.0,2.9,12.3,107.5,36.36,26.41
2018,9,19,7,0,492.0,56.0,2.8,13.1,153.0,42.61,32.4
2018,9,19,7,15,565.5,62.5,2.65,13.9,205.0,45.5,35.13
2018,9,19,7,30,639.0,69.0,2.5,14.7,257.0,83.65,46.55
2018,9,19,7,45,684.5,73.5,2.35,15.45,308.5,134.79,78.48
2018,9,19,8,0,730.0,78.0,2.2,16.2,360.0,191.26,122.85
2018,9,19,8,15,760.5,82.0,2.1,17.0,410.0,251.63,174.57
2018,9,19,8,30,791.0,86.0,2.0,17.8,460.0,311.79,226.84
2018,9,19,8,45,813.0,89.0,1.95,18.55,506.5,370.7,277.71
2018,9,19,9,0,835.0,92.0,1.9,19.3,553.0,430.97,328.13
2018,9,19,9,15,851.0,94.5,1.85,19.85,594.5,489.04,375.37
2018,9,19,9,30,867.0,97.0,1.8,20.4,636.0,547.19,420.86
2018,9,19,9,45,878.5,99.5,1.75,20.95,671.5,602.46,462.5
2018,9,19,10,0,890.0,102.0,1.7,21.5,707.0,656.24,501.5
2018,9,19,10,15,898.5,103.0,1.75,21.85,735.5,705.31,536.99
2018,9,19,10,30,907.0,104.0,1.8,22.2,764.0,752.6,569.61
2018,9,19,10,45,912.5,105.5,1.8,22.55,786.0,796.12,597.51
2018,9,19,11,0,918.0,107.0,1.8,22.9,808.0,837.19,623.41
2018,9,19,11,15,922.0,107.5,1.9,23.15,822.0,873.37,647.03
