Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,30,926.0,108.0,2.0,23.4,836.0,906.6,668.67
2018,9,19,11,45,928.0,107.5,2.05,23.6,841.5,933.93,686.03
2018,9,19,12,0,930.0,107.0,2.1,23.8,847.0,957.89,701.27
2018,9,19,12,15,928.5,107.0,2.2,23.9,844.0,975.69,713.4
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,989.81,723.32
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,998.17,730.31
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,1002.74,735.0
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,1002.17,736.28
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,997.83,735.27
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,986.18,729.43
2018,9,19,14,0,900.0,100.0,3.0,24.0,731.0,970.9,721.31
2018,9,19,14,15,890.0,98.5,3.1,23.85,698.5,949.43,709.51
2018,9,19,14,30,880.0,97.0,3.2,23.7,666.0,924.7,695.5
2018,9,19,14,45,866.0,95.0,3.3,23.55,627.0,900.36,681.68
2018,9,19,15,0,852.0,93.0,3.4,23.4,588.0,865.48,660.43
2018,9,19,15,15,833.5,89.5,3.4,23.4,543.5,822.49,632.36
2018,9,19,15,30,815.0,86.0,3.4,23.4,499.0,777.52,602.57
2018,9,19,15,45,789.0,82.5,3.65,22.85,450.5,725.08,569.12
2018,9,19,16,0,763.0,79.0,3.9,22.3,402.0,671.81,533.91
2018,9,19,16,15,727.0,74.5,4.0,21.7,351.0,609.97,490.57
2018,9,19,16,30,691.0,70.0,4.1,21.1,300.0,552.54,447.24
2018,9,19,16,45,632.0,64.5,4.2,20.5,247.5,478.05,388.57
2018,9,19,17,0,573.0,59.0,4.3,19.9,195.0,407.54,330.68
2018,9,19,17,15,486.0,51.0,4.3,19.15,146.5,324.58,260.54
2018,9,19,17,30,399.0,43.0,4.3,18.4,98.0,249.54,194.69
2018,9,19,17,45,265.5,31.0,4.25,17.6,61.0,161.23,112.0
2018,9,19,18,0,132.0,19.0,4.2,16.8,24.0,62.27,0.0
2018,9,19,18,15,66.0,9.5,4.15,16.5,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.2,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.3,6.0,5.72,0.0
2018,9,20,6,15,201.5,19.0,2.1,13.05,35.5,15.92,0.0
2018,9,20,6,30,353.0,32.0,2.1,13.8,65.0,26.14,15.79
2018,9,20,6,45,459.5,40.0,2.1,14.55,111.5,31.0,21.45
2018,9,20,7,0,566.0,48.0,2.1,15.3,158.0,35.78,26.06
2018,9,20,7,15,629.5,53.5,1.95,15.95,209.5,38.24,28.41
2018,9,20,7,30,693.0,59.0,1.8,16.6,261.0,81.03,42.61
2018,9,20,7,45,734.5,63.5,1.7,17.25,313.5,134.55,75.58
2018,9,20,8,0,776.0,68.0,1.6,17.9,366.0,192.91,121.25
2018,9,20,8,15,805.0,71.0,1.5,18.55,416.0,251.52,171.42
2018,9,20,8,30,834.0,74.0,1.4,19.2,466.0,312.85,224.53
2018,9,20,8,45,854.5,76.5,1.35,19.9,512.5,373.11,276.19
2018,9,20,9,0,875.0,79.0,1.3,20.6,559.0,436.35,328.38
2018,9,20,9,15,889.5,81.5,1.2,21.15,600.5,495.18,375.29
2018,9,20,9,30,904.0,84.0,1.1,21.7,642.0,553.81,419.94
2018,9,20,9,45,913.5,85.5,1.0,22.3,677.0,608.14,459.41
2018,9,20,10,0,923.0,87.0,0.9,22.9,712.0,661.18,496.15
2018,9,20,10,15,930.0,88.0,0.9,23.25,740.0,710.54,530.4
2018,9,20,10,30,937.0,89.0,0.9,23.6,768.0,757.89,560.99
2018,9,20,10,45,942.5,90.0,0.9,23.95,789.5,801.89,588.07
2018,9,20,11,0,948.0,91.0,0.9,24.3,811.0,843.33,613.13
2018,9,20,11,15,951.0,92.0,1.05,24.45,825.0,879.97,637.67
2018,9,20,11,30,954.0,93.0,1.2,24.6,839.0,913.51,660.23
2018,9,20,11,45,955.5,93.0,1.3,24.7,844.5,941.42,678.59
2018,9,20,12,0,957.0,93.0,1.4,24.8,850.0,965.85,694.85
2018,9,20,12,15,957.5,92.0,1.45,24.85,847.5,984.68,707.08
2018,9,20,12,30,958.0,91.0,1.5,24.9,845.0,999.76,717.12
2018,9,20,12,45,956.5,90.5,1.6,24.95,835.0,1009.7,724.84
2018,9,20,13,0,955.0,90.0,1.7,25.0,825.0,1015.76,730.28
2018,9,20,13,15,950.5,88.5,1.75,24.95,806.0,1013.91,730.5
2018,9,20,13,30,946.0,87.0,1.8,24.9,787.0,1008.15,728.45
2018,9,20,13,45,939.5,86.0,1.85,24.8,761.0,997.21,723.41
2018,9,20,14,0,933.0,85.0,1.9,24.7,735.0,982.55,716.12
2018,9,20,14,15,923.0,84.0,1.95,24.6,702.0,961.02,704.46
2018,9,20,14,30,913.0,83.0,2.0,24.5,669.0,936.13,690.64
2018,9,20,14,45,899.5,81.5,2.0,24.4,630.0,904.35,671.68
2018,9,20,15,0,886.0,80.0,2.0,24.3,591.0,869.75,650.77
2018,9,20,15,15,868.5,77.0,2.0,24.3,546.0,827.41,624.16
2018,9,20,15,30,851.0,74.0,2.0,24.3,501.0,783.0,595.81
2018,9,20,15,45,826.0,71.5,2.05,23.85,452.5,737.94,567.88
2018,9,20,16,0,801.0,69.0,2.1,23.4,404.0,685.33,533.74
2018,9,20,16,15,766.0,65.5,2.1,22.8,352.5,624.0,492.11
2018,9,20,16,30,731.0,62.0,2.1,22.2,301.0,563.29,448.02
2018,9,20,16,45,678.0,57.0,2.1,21.55,249.0,491.06,392.63
2018,9,20,17,0,625.0,52.0,2.1,20.9,197.0,425.76,339.92
2018,9,20,17,15,540.5,45.0,2.1,19.85,147.5,343.08,271.58
2018,9,20,17,30,456.0,38.0,2.1,18.8,98.0,268.22,206.58
2018,9,20,17,45,309.5,27.0,2.1,17.75,60.0,172.26,114.71
2018,9,20,18,0,163.0,16.0,2.1,16.7,22.0,69.25,0.0
2018,9,20,18,15,81.5,8.0,2.1,16.4,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.0,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,58.0,6.0,0.9,13.7,6.0,5.72,0.0
2018,9,21,6,15,219.5,18.0,0.95,14.45,35.5,17.16,0.0
2018,9,21,6,30,381.0,30.0,1.0,15.2,65.0,24.37,14.03
2018,9,21,6,45,484.0,37.5,1.05,16.0,111.0,28.9,19.48
2018,9,21,7,0,587.0,45.0,1.1,16.8,157.0,33.37,23.78
2018,9,21,7,15,648.0,51.0,1.05,17.4,209.0,39.82,29.63
2018,9,21,7,30,709.0,57.0,1.0,18.0,261.0,79.58,40.89
2018,9,21,7,45,748.5,61.0,1.0,18.6,313.0,133.39,73.58
2018,9,21,8,0,788.0,65.0,1.0,19.2,365.0,191.77,118.9
2018,9,21,8,15,815.0,68.5,0.95,19.75,415.0,251.04,169.26
2018,9,21,8,30,842.0,72.0,0.9,20.3,465.0,312.77,222.3
2018,9,21,8,45,860.0,75.0,0.85,20.9,511.0,375.36,275.17
2018,9,21,9,0,878.0,78.0,0.8,21.5,557.0,435.95,324.73
2018,9,21,9,15,891.5,80.0,0.8,21.75,597.5,493.96,371.25
2018,9,21,9,30,905.0,82.0,0.8,22.0,638.0,551.63,415.77
2018,9,21,9,45,915.5,84.0,0.75,22.3,673.5,606.99,456.42
2018,9,21,10,0,926.0,86.0,0.7,22.6,709.0,661.17,494.6
2018,9,21,10,15,933.5,87.0,0.75,22.7,737.5,710.93,530.05
2018,9,21,10,30,941.0,88.0,0.8,22.8,766.0,758.71,562.04
2018,9,21,10,45,946.0,89.0,0.85,22.9,787.5,802.42,590.21
2018,9,21,11,0,951.0,90.0,0.9,23.0,809.0,843.51,616.47
2018,9,21,11,15,954.0,91.0,0.95,23.05,823.0,880.17,639.84
2018,9,21,11,30,957.0,92.0,1.0,23.1,837.0,913.71,661.18
2018,9,21,11,45,958.0,92.5,1.0,23.15,842.5,941.7,678.13
2018,9,21,12,0,959.0,93.0,1.0,23.2,848.0,966.19,692.93
2018,9,21,12,15,958.5,93.0,1.05,23.15,845.5,985.14,705.53
2018,9,21,12,30,958.0,93.0,1.1,23.1,843.0,1000.34,715.98
2018,9,21,12,45,955.5,92.0,1.15,23.05,832.0,1008.71,722.36
2018,9,21,13,0,953.0,91.0,1.2,23.0,821.0,1013.18,726.54
2018,9,21,13,15,948.5,90.5,1.25,22.9,802.5,1012.39,727.76
2018,9,21,13,30,944.0,90.0,1.3,22.8,784.0,1007.72,726.75
2018,9,21,13,45,937.5,88.5,1.35,22.65,757.5,996.17,721.7
2018,9,21,14,0,931.0,87.0,1.4,22.5,731.0,980.9,714.42
2018,9,21,14,15,921.5,85.5,1.45,22.35,698.0,959.23,703.09
2018,9,21,14,30,912.0,84.0,1.5,22.2,665.0,934.18,689.58
2018,9,21,14,45,899.0,82.0,1.5,22.1,625.5,902.22,670.66
2018,9,21,15,0,886.0,80.0,1.5,22.0,586.0,867.43,649.77
2018,9,21,15,15,868.0,77.5,1.5,22.0,541.5,825.26,623.44
2018,9,21,15,30,850.0,75.0,1.5,22.0,497.0,787.67,599.96
2018,9,21,15,45,827.0,72.0,1.55,21.6,449.0,736.96,568.21
2018,9,21,16,0,804.0,69.0,1.6,21.2,401.0,685.16,534.81
2018,9,21,16,15,770.0,65.5,1.6,20.8,350.0,624.43,493.36
2018,9,21,16,30,736.0,62.0,1.6,20.4,299.0,564.22,449.25
2018,9,21,16,45,683.5,56.5,1.6,19.95,246.5,491.57,393.29
2018,9,21,17,0,631.0,51.0,1.6,19.5,194.0,422.05,337.13
2018,9,21,17,15,546.0,44.0,1.65,18.45,145.0,342.92,271.46
2018,9,21,17,30,461.0,37.0,1.7,17.4,96.0,267.83,205.92
2018,9,21,17,45,305.5,26.0,1.7,16.4,57.5,166.87,105.36
2018,9,21,18,0,150.0,15.0,1.7,15.4,19.0,63.51,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,9.95,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.0,6.0,0.0,0.0
2018,9,22,6,15,190.0,19.0,2.1,10.6,33.5,18.11,0.0
2018,9,22,6,30,335.0,31.0,2.1,11.2,61.0,25.51,14.92
2018,9,22,6,45,442.5,40.0,2.05,11.8,106.5,31.31,21.91
2018,9,22,7,0,550.0,49.0,2.0,12.4,152.0,36.94,27.39
2018,9,22,7,15,567.5,57.0,2.0,12.95,192.0,41.32,31.51
2018,9,22,7,30,585.0,65.0,2.0,13.5,232.0,76.48,42.86
2018,9,22,7,45,635.0,70.0,1.95,14.0,282.5,125.09,73.08
2018,9,22,8,0,685.0,75.0,1.9,14.5,333.0,179.58,115.85
2018,9,22,8,15,754.5,74.5,1.95,15.3,394.5,241.91,167.89
2018,9,22,8,30,824.0,74.0,2.0,16.1,456.0,308.77,224.99
2018,9,22,8,45,846.0,76.5,2.05,16.85,502.5,368.91,277.69
2018,9,22,9,0,868.0,79.0,2.1,17.6,549.0,432.1,331.31
2018,9,22,9,15,881.0,81.5,2.15,18.25,589.5,489.77,379.18
2018,9,22,9,30,894.0,84.0,2.2,18.9,630.0,547.08,425.05
2018,9,22,9,45,792.0,117.5,2.25,19.55,621.5,568.91,442.37
2018,9,22,10,0,690.0,151.0,2.3,20.2,613.0,579.39,449.96
2018,9,22,10,15,586.0,203.0,2.4,20.65,607.0,595.83,460.84
2018,9,22,10,30,482.0,255.0,2.5,21.1,601.0,599.57,461.57
2018,9,22,10,45,388.0,288.5,2.6,21.5,572.0,579.52,445.18
2018,9,22,11,0,294.0,322.0,2.7,21.9,543.0,557.42,426.78
2018,9,22,11,15,286.0,333.0,2.75,22.05,551.0,575.81,439.86
2018,9,22,11,30,278.0,344.0,2.8,22.2,559.0,592.87,451.65
2018,9,22,11,45,602.5,222.0,2.9,22.4,692.5,774.82,589.37
2018,9,22,12,0,927.0,100.0,3.0,22.6,826.0,943.56,705.13
2018,9,22,12,15,940.5,94.0,3.0,22.6,828.5,968.18,720.13
2018,9,22,12,30,954.0,88.0,3.0,22.6,831.0,989.41,734.2
2018,9,22,12,45,954.0,86.0,3.05,22.6,820.5,998.82,740.98
2018,9,22,13,0,954.0,84.0,3.1,22.6,810.0,1004.35,745.44
2018,9,22,13,15,950.0,82.5,3.15,22.6,791.0,1002.74,745.36
2018,9,22,13,30,946.0,81.0,3.2,22.6,772.0,997.21,742.9
2018,9,22,13,45,940.0,79.5,3.2,22.55,746.0,985.95,736.52
2018,9,22,14,0,934.0,78.0,3.2,22.5,720.0,970.94,727.8
2018,9,22,14,15,919.0,78.5,3.25,22.35,685.5,946.38,713.39
2018,9,22,14,30,904.0,79.0,3.3,22.2,651.0,918.67,696.85
2018,9,22,14,45,895.5,76.0,3.3,22.0,613.5,889.54,679.08
2018,9,22,15,0,887.0,73.0,3.3,21.8,576.0,857.37,659.09
2018,9,22,15,15,864.0,72.0,3.3,21.8,530.0,812.78,629.64
2018,9,22,15,30,841.0,71.0,3.3,21.8,484.0,766.53,598.67
2018,9,22,15,45,816.5,68.0,3.35,21.15,436.0,721.55,569.76
2018,9,22,16,0,792.0,65.0,3.4,20.5,388.0,669.1,534.45
2018,9,22,16,15,661.5,74.0,3.45,19.95,319.5,561.52,454.9
2018,9,22,16,30,531.0,83.0,3.5,19.4,251.0,459.61,375.0
2018,9,22,16,45,531.0,69.0,3.55,18.85,211.5,417.86,341.64
2018,9,22,17,0,531.0,55.0,3.6,18.3,172.0,374.67,304.78
2018,9,22,17,15,420.5,45.5,3.6,17.65,123.0,281.56,225.62
2018,9,22,17,30,310.0,36.0,3.6,17.0,74.0,199.46,153.65
2018,9,22,17,45,205.5,24.5,3.6,16.35,44.5,124.58,71.63
2018,9,22,18,0,101.0,13.0,3.6,15.7,15.0,45.21,0.0
2018,9,22,18,15,50.5,6.5,3.55,15.35,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.55,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,9,23,6,15,166.5,19.0,3.4,11.8,31.0,18.11,0.0
2018,9,23,6,30,298.0,32.0,3.4,12.1,57.0,26.7,15.41
2018,9,23,6,45,407.0,41.5,3.4,12.4,101.5,32.87,23.13
2018,9,23,7,0,516.0,51.0,3.4,12.7,146.0,38.85,29.0
2018,9,23,7,15,584.0,57.0,3.35,13.3,196.5,41.51,31.61
2018,9,23,7,30,652.0,63.0,3.3,13.9,247.0,77.63,42.05
2018,9,23,7,45,697.5,67.5,3.25,14.45,298.5,129.41,74.02
2018,9,23,8,0,743.0,72.0,3.2,15.0,350.0,189.36,121.48
2018,9,23,8,15,774.5,75.0,3.15,15.75,399.5,246.48,171.1
2018,9,23,8,30,806.0,78.0,3.1,16.5,449.0,306.64,224.31
2018,9,23,8,45,829.5,80.5,3.05,17.25,495.5,366.26,276.77
2018,9,23,9,0,853.0,83.0,3.0,18.0,542.0,427.34,328.98
2018,9,23,9,15,870.0,84.5,3.0,18.55,583.5,486.77,378.6
2018,9,23,9,30,887.0,86.0,3.0,19.1,625.0,544.58,425.32
2018,9,23,9,45,900.0,87.0,2.95,19.65,660.5,599.41,468.08
2018,9,23,10,0,913.0,88.0,2.9,20.2,696.0,653.3,508.65
2018,9,23,10,15,921.0,89.5,2.95,20.4,724.5,703.19,546.13
2018,9,23,10,30,929.0,91.0,3.0,20.6,753.0,751.19,580.29
2018,9,23,10,45,934.5,91.5,3.05,20.75,774.0,794.17,609.58
2018,9,23,11,0,940.0,92.0,3.1,20.9,795.0,834.59,636.87
2018,9,23,11,15,944.5,92.0,3.15,20.95,809.0,870.92,661.42
2018,9,23,11,30,949.0,92.0,3.2,21.0,823.0,904.23,683.85
2018,9,23,11,45,950.5,92.0,3.25,21.05,828.5,931.75,702.31
2018,9,23,12,0,952.0,92.0,3.3,21.1,834.0,955.8,718.49
2018,9,23,12,15,954.0,90.5,3.3,21.1,831.5,975.07,731.33
2018,9,23,12,30,956.0,89.0,3.3,21.1,829.0,990.66,741.81
2018,9,23,12,45,958.0,87.0,3.35,21.15,820.0,1001.89,749.77
2018,9,23,13,0,960.0,85.0,3.4,21.2,811.0,1009.26,755.34
2018,9,23,13,15,955.5,84.5,3.4,21.2,792.5,1008.26,755.25
2018,9,23,13,30,951.0,84.0,3.4,21.2,774.0,1003.36,752.78
2018,9,23,13,45,945.5,83.0,3.35,21.2,748.5,993.09,746.51
2018,9,23,14,0,940.0,82.0,3.3,21.2,723.0,979.05,737.88
2018,9,23,14,15,922.0,83.0,3.3,21.15,687.0,952.24,721.23
2018,9,23,14,30,904.0,84.0,3.3,21.1,651.0,922.37,702.55
2018,9,23,14,45,890.5,82.0,3.3,21.05,611.5,890.05,682.14
2018,9,23,15,0,877.0,80.0,3.3,21.0,572.0,854.97,659.67
2018,9,23,15,15,868.0,75.0,3.3,21.0,530.0,817.4,635.13
2018,9,23,15,30,859.0,70.0,3.3,21.0,488.0,777.22,608.43
2018,9,23,15,45,830.5,68.0,3.25,20.6,438.5,729.81,576.72
2018,9,23,16,0,802.0,66.0,3.2,20.2,389.0,675.19,538.97
2018,9,23,16,15,770.0,62.0,3.2,19.75,338.5,615.42,496.56
2018,9,23,16,30,738.0,58.0,3.2,19.3,288.0,556.06,451.21
2018,9,23,16,45,681.5,53.5,3.15,18.85,236.0,482.47,392.23
2018,9,23,17,0,625.0,49.0,3.1,18.4,184.0,412.34,333.5
2018,9,23,17,15,533.0,42.5,3.05,17.5,135.5,331.39,264.14
2018,9,23,17,30,441.0,36.0,3.0,16.6,87.0,255.01,195.3
2018,9,23,17,45,283.5,25.0,2.95,15.7,51.5,151.82,76.5
2018,9,23,18,0,126.0,14.0,2.9,14.8,16.0,53.89,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.45,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.6,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,9,24,6,15,210.0,17.0,0.5,13.3,31.5,16.2,0.0
2018,9,24,6,30,367.0,28.0,0.5,14.0,58.0,22.91,11.98
2018,9,24,6,45,473.5,35.5,0.5,14.65,103.0,27.51,18.29
2018,9,24,7,0,580.0,43.0,0.5,15.3,148.0,35.04,25.39
2018,9,24,7,15,642.5,49.0,0.5,15.9,199.5,38.42,28.58
2018,9,24,7,30,705.0,55.0,0.5,16.5,251.0,76.18,39.12
2018,9,24,7,45,745.5,58.5,0.45,17.1,302.5,129.3,70.84
2018,9,24,8,0,786.0,62.0,0.4,17.7,354.0,187.08,115.36
2018,9,24,8,15,814.0,65.5,0.45,18.5,404.0,246.34,165.45
2018,9,24,8,30,842.0,69.0,0.5,19.3,454.0,308.15,218.36
2018,9,24,8,45,861.5,72.0,0.5,20.05,500.0,371.02,271.25
2018,9,24,9,0,881.0,75.0,0.5,20.8,546.0,432.14,321.04
2018,9,24,9,15,896.5,76.0,0.5,21.35,587.0,490.09,366.91
2018,9,24,9,30,912.0,77.0,0.5,21.9,628.0,547.88,410.79
2018,9,24,9,45,924.0,78.5,0.5,22.45,664.0,603.72,451.53
2018,9,24,10,0,936.0,80.0,0.5,23.0,700.0,658.49,489.94
2018,9,24,10,15,943.5,81.0,0.55,23.35,728.5,708.44,524.81
2018,9,24,10,30,951.0,82.0,0.6,23.7,757.0,756.37,556.09
2018,9,24,10,45,956.0,83.0,0.65,24.05,778.0,800.2,583.53
2018,9,24,11,0,961.0,84.0,0.7,24.4,799.0,841.37,609.0
2018,9,24,11,15,964.0,84.5,0.8,24.6,812.5,877.53,632.32
2018,9,24,11,30,967.0,85.0,0.9,24.8,826.0,910.53,653.64
2018,9,24,11,45,968.0,85.0,1.0,25.0,831.0,937.92,671.46
2018,9,24,12,0,969.0,85.0,1.1,25.2,836.0,961.75,687.13
2018,9,24,12,15,968.5,85.5,1.2,25.15,833.5,981.1,700.79
2018,9,24,12,30,968.0,86.0,1.3,25.1,831.0,996.65,712.24
2018,9,24,12,45,966.0,85.0,1.4,25.1,820.0,1005.26,719.38
2018,9,24,13,0,964.0,84.0,1.5,25.1,809.0,1009.93,724.24
2018,9,24,13,15,959.0,83.5,1.6,24.95,790.0,1008.38,725.76
2018,9,24,13,30,954.0,83.0,1.7,24.8,771.0,1002.91,724.96
2018,9,24,13,45,941.0,84.0,1.8,24.7,742.5,987.83,717.98
2018,9,24,14,0,928.0,85.0,1.9,24.6,714.0,969.16,708.76
2018,9,24,14,15,924.0,81.5,1.9,24.35,682.5,949.99,698.45
2018,9,24,14,30,920.0,78.0,1.9,24.1,651.0,927.22,685.81
2018,9,24,14,45,906.5,76.5,1.95,23.85,611.5,895.07,667.48
2018,9,24,15,0,893.0,75.0,2.0,23.6,572.0,860.11,647.1
2018,9,24,15,15,874.5,72.5,2.0,23.6,527.0,817.23,619.93
2018,9,24,15,30,856.0,70.0,2.0,23.6,482.0,772.36,591.04
2018,9,24,15,45,830.5,67.0,1.95,22.95,433.0,726.08,561.67
2018,9,24,16,0,805.0,64.0,1.9,22.3,384.0,672.41,526.2
2018,9,24,16,15,768.5,60.5,1.95,21.65,332.5,610.16,483.87
2018,9,24,16,30,732.0,57.0,2.0,21.0,281.0,548.71,438.49
2018,9,24,16,45,676.0,52.5,2.0,20.35,229.5,475.85,381.62
2018,9,24,17,0,620.0,48.0,2.0,19.7,178.0,406.42,324.68
2018,9,24,17,15,527.5,40.5,1.95,18.65,129.5,324.65,255.68
2018,9,24,17,30,435.0,33.0,1.9,17.6,81.0,247.83,186.81
2018,9,24,17,45,270.5,22.0,1.9,16.55,46.5,141.72,54.76
2018,9,24,18,0,106.0,11.0,1.9,15.5,12.0,44.27,0.0
2018,9,24,18,15,53.0,5.5,1.85,15.3,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,11.2,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,11.2,3.0,0.0,0.0
2018,9,25,6,15,189.5,16.0,0.5,12.0,29.5,15.25,0.0
2018,9,25,6,30,352.0,28.0,0.5,12.8,56.0,23.07,11.7
2018,9,25,6,45,464.5,36.0,0.45,13.65,101.5,28.11,18.85
2018,9,25,7,0,577.0,44.0,0.4,14.5,147.0,33.04,23.7
2018,9,25,7,15,578.0,49.5,0.35,15.2,180.5,35.52,26.1
2018,9,25,7,30,579.0,55.0,0.3,15.9,214.0,66.74,35.01
2018,9,25,7,45,629.5,62.0,0.25,16.55,266.5,116.47,65.34
2018,9,25,8,0,680.0,69.0,0.2,17.2,319.0,174.93,110.07
2018,9,25,8,15,765.0,68.5,0.25,18.0,386.0,237.21,159.9
2018,9,25,8,30,850.0,68.0,0.3,18.8,453.0,311.5,220.42
2018,9,25,8,45,870.5,70.0,0.35,19.55,499.5,371.55,271.17
2018,9,25,9,0,891.0,72.0,0.4,20.3,546.0,432.55,321.18
2018,9,25,9,15,904.5,74.5,0.45,20.9,587.0,491.48,368.09
2018,9,25,9,30,918.0,77.0,0.5,21.5,628.0,550.05,412.93
2018,9,25,9,45,880.5,94.0,0.55,22.1,647.0,593.41,445.13
2018,9,25,10,0,843.0,111.0,0.6,22.7,666.0,632.21,472.82
2018,9,25,10,15,817.0,126.5,0.65,23.1,683.0,671.31,500.07
2018,9,25,10,30,791.0,142.0,0.7,23.5,700.0,705.91,523.39
2018,9,25,10,45,802.0,143.0,0.8,23.85,723.0,749.11,553.31
2018,9,25,11,0,813.0,144.0,0.9,24.2,746.0,790.59,580.3
2018,9,25,11,15,805.0,149.0,0.95,24.4,753.5,818.75,598.05
2018,9,25,11,30,797.0,154.0,1.0,24.6,761.0,843.62,613.8
2018,9,25,11,45,798.5,154.0,1.05,24.8,765.5,868.27,629.46
2018,9,25,12,0,800.0,154.0,1.1,25.0,770.0,889.94,643.23
2018,9,25,12,15,804.0,152.5,1.2,25.0,770.0,909.21,656.82
2018,9,25,12,30,808.0,151.0,1.3,25.0,770.0,925.34,668.54
2018,9,25,12,45,797.0,152.0,1.4,25.0,755.0,926.87,671.06
2018,9,25,13,0,786.0,153.0,1.5,25.0,740.0,924.88,671.57
2018,9,25,13,15,787.5,149.0,1.55,24.85,725.0,925.89,673.89
2018,9,25,13,30,789.0,145.0,1.6,24.7,710.0,923.5,674.11
2018,9,25,13,45,801.5,134.0,1.65,24.55,690.5,920.29,673.97
2018,9,25,14,0,814.0,123.0,1.7,24.4,671.0,913.26,671.47
2018,9,25,14,15,765.0,130.5,1.7,24.2,625.5,871.9,645.98
2018,9,25,14,30,716.0,138.0,1.7,24.0,580.0,824.7,616.62
2018,9,25,14,45,724.5,127.0,1.7,23.8,550.0,805.03,605.66
2018,9,25,15,0,733.0,116.0,1.7,23.6,520.0,781.92,592.05
2018,9,25,15,15,722.5,108.0,1.7,23.6,479.5,743.43,567.24
2018,9,25,15,30,712.0,100.0,1.7,23.6,439.0,702.84,540.76
2018,9,25,15,45,698.0,92.0,1.7,22.95,395.5,657.75,511.87
2018,9,25,16,0,684.0,84.0,1.7,22.3,352.0,611.32,481.18
2018,9,25,16,15,657.5,76.0,1.75,21.65,305.0,555.39,441.41
2018,9,25,16,30,631.0,68.0,1.8,21.0,258.0,499.78,399.96
2018,9,25,16,45,586.5,59.5,1.85,20.35,210.0,433.81,348.25
2018,9,25,17,0,542.0,51.0,1.9,19.7,162.0,370.71,296.21
2018,9,25,17,15,474.0,42.0,1.95,18.8,119.0,299.14,235.14
2018,9,25,17,30,406.0,33.0,2.0,17.9,76.0,234.03,174.6
2018,9,25,17,45,251.0,21.5,2.0,17.0,43.5,131.44,28.34
2018,9,25,18,0,96.0,10.0,2.0,16.1,11.0,39.85,0.0
2018,9,25,18,15,48.0,5.0,2.0,15.8,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.35,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.3,3.0,0.0,0.0
2018,9,26,6,15,180.5,15.5,0.15,13.0,28.0,14.77,0.0
2018,9,26,6,30,335.0,27.0,0.2,13.7,53.0,22.24,10.47
2018,9,26,6,45,423.0,35.5,0.2,14.4,93.5,27.75,18.45
2018,9,26,7,0,511.0,44.0,0.2,15.1,134.0,33.08,23.67
2018,9,26,7,15,492.5,57.0,0.25,15.6,166.5,41.83,31.65
2018,9,26,7,30,474.0,70.0,0.3,16.1,199.0,74.32,44.44
2018,9,26,7,45,349.5,98.0,0.35,16.65,203.5,116.26,77.11
2018,9,26,8,0,225.0,126.0,0.4,17.2,208.0,145.5,105.72
2018,9,26,8,15,378.0,122.5,0.4,17.9,283.0,192.68,138.84
2018,9,26,8,30,531.0,119.0,0.4,18.6,358.0,260.5,190.26
2018,9,26,8,45,367.5,155.0,0.45,19.3,328.5,268.74,202.86
2018,9,26,9,0,204.0,191.0,0.5,20.0,299.0,258.56,198.51
2018,9,26,9,15,145.0,220.5,0.5,20.8,300.0,271.55,208.83
2018,9,26,9,30,86.0,250.0,0.5,21.6,301.0,276.77,212.01
2018,9,26,9,45,89.0,274.0,0.5,22.35,329.5,307.27,234.09
2018,9,26,10,0,92.0,298.0,0.5,23.1,358.0,338.34,255.95
2018,9,26,10,15,262.5,272.5,0.5,23.5,454.5,441.22,332.73
2018,9,26,10,30,433.0,247.0,0.5,23.9,551.0,556.21,415.12
2018,9,26,10,45,470.0,247.5,0.55,24.3,586.0,605.38,448.34
2018,9,26,11,0,507.0,248.0,0.6,24.7,621.0,655.79,482.57
2018,9,26,11,15,474.5,272.0,0.65,24.95,626.0,674.41,493.78
2018,9,26,11,30,442.0,296.0,0.7,25.2,631.0,689.56,502.86
2018,9,26,11,45,492.5,273.5,0.75,25.45,649.0,726.06,528.53
2018,9,26,12,0,543.0,251.0,0.8,25.7,667.0,762.24,553.57
2018,9,26,12,15,465.5,283.0,0.85,25.75,638.5,739.07,536.62
2018,9,26,12,30,388.0,315.0,0.9,25.8,610.0,700.42,510.11
2018,9,26,12,45,357.0,324.0,1.0,25.85,592.5,688.64,503.13
2018,9,26,13,0,326.0,333.0,1.1,25.9,575.0,674.99,494.45
2018,9,26,13,15,283.5,332.5,1.2,25.75,539.0,638.4,470.4
2018,9,26,13,30,241.0,332.0,1.3,25.6,503.0,586.53,435.72
2018,9,26,13,45,317.5,301.0,1.4,25.45,518.0,638.43,475.89
2018,9,26,14,0,394.0,270.0,1.5,25.3,533.0,673.24,503.52
2018,9,26,14,15,354.5,261.5,1.6,24.95,489.5,624.41,470.8
2018,9,26,14,30,315.0,253.0,1.7,24.6,446.0,575.31,437.79
2018,9,26,14,45,251.0,245.5,1.8,24.3,393.0,506.25,388.76
2018,9,26,15,0,187.0,238.0,1.9,24.0,340.0,425.67,330.05
2018,9,26,15,15,317.0,196.0,1.9,24.0,352.0,492.33,384.4
2018,9,26,15,30,447.0,154.0,1.9,24.0,364.0,549.88,430.14
2018,9,26,15,45,507.0,127.5,2.05,23.15,342.0,548.42,432.85
2018,9,26,16,0,567.0,101.0,2.2,22.3,320.0,546.08,434.65
2018,9,26,16,15,455.5,100.0,2.25,21.7,260.5,441.56,354.96
2018,9,26,16,30,344.0,99.0,2.3,21.1,201.0,351.44,284.0
2018,9,26,16,45,266.5,85.0,2.3,20.5,155.0,263.69,213.26
2018,9,26,17,0,189.0,71.0,2.3,19.9,109.0,194.79,155.67
2018,9,26,17,15,147.0,53.0,2.3,19.2,77.5,144.82,112.68
2018,9,26,17,30,105.0,35.0,2.3,18.5,46.0,98.8,71.03
2018,9,26,17,45,68.0,21.0,2.25,17.8,26.5,56.79,0.0
2018,9,26,18,0,31.0,7.0,2.2,17.1,7.0,16.37,0.0
2018,9,26,18,15,15.5,3.5,2.15,16.85,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.8,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,9,27,6,15,60.0,14.5,0.85,14.3,18.0,13.82,0.0
2018,9,27,6,30,104.0,26.0,0.8,14.8,34.0,21.51,9.14
2018,9,27,6,45,106.5,38.5,0.7,15.3,52.0,31.43,21.41
2018,9,27,7,0,109.0,51.0,0.6,15.8,70.0,41.02,30.47
2018,9,27,7,15,179.0,71.5,0.65,16.4,114.5,56.27,44.17
2018,9,27,7,30,249.0,92.0,0.7,17.0,159.0,84.68,59.12
2018,9,27,7,45,251.0,102.0,0.7,17.55,181.0,111.66,77.32
2018,9,27,8,0,253.0,112.0,0.7,18.1,203.0,138.58,98.74
2018,9,27,8,15,197.5,127.0,0.75,18.65,204.0,156.66,116.43
2018,9,27,8,30,142.0,142.0,0.8,19.2,205.0,169.26,129.16
2018,9,27,8,45,208.5,164.5,0.85,19.75,268.0,221.9,170.23
2018,9,27,9,0,275.0,187.0,0.9,20.3,331.0,283.52,218.09
2018,9,27,9,15,245.5,210.5,0.95,20.75,346.5,309.57,238.79
2018,9,27,9,30,216.0,234.0,1.0,21.2,362.0,330.53,254.93
2018,9,27,9,45,130.0,249.0,1.1,21.7,327.5,309.85,238.67
2018,9,27,10,0,44.0,264.0,1.2,22.2,293.0,276.85,212.28
2018,9,27,10,15,50.0,282.0,1.2,22.5,316.0,301.93,230.97
2018,9,27,10,30,56.0,300.0,1.2,22.8,339.0,327.75,249.73
2018,9,27,10,45,54.5,305.5,1.25,23.1,344.5,336.29,255.53
2018,9,27,11,0,53.0,311.0,1.3,23.4,350.0,344.58,261.23
2018,9,27,11,15,232.0,287.5,1.35,23.4,462.0,485.3,368.85
2018,9,27,11,30,411.0,264.0,1.4,23.4,574.0,630.74,475.09
2018,9,27,11,45,452.5,265.0,1.4,23.4,608.0,682.15,510.17
2018,9,27,12,0,494.0,266.0,1.4,23.4,642.0,733.74,545.73
2018,9,27,12,15,426.5,295.0,1.45,23.35,619.0,715.63,531.74
2018,9,27,12,30,359.0,324.0,1.5,23.3,596.0,683.05,508.6
2018,9,27,12,45,357.0,322.5,1.5,23.2,589.5,686.59,511.83
2018,9,27,13,0,355.0,321.0,1.5,23.1,583.0,688.53,513.69
2018,9,27,13,15,356.5,312.5,1.6,22.9,570.0,684.34,512.65
2018,9,27,13,30,358.0,304.0,1.7,22.7,557.0,678.46,510.5
2018,9,27,13,45,395.0,280.0,1.75,22.55,549.5,686.32,518.7
2018,9,27,14,0,432.0,256.0,1.8,22.4,542.0,705.42,534.37
2018,9,27,14,15,391.5,250.0,1.85,22.15,499.5,644.11,492.4
2018,9,27,14,30,351.0,244.0,1.9,21.9,457.0,596.36,459.59
2018,9,27,14,45,335.5,232.0,2.0,21.6,425.0,563.48,437.84
2018,9,27,15,0,320.0,220.0,2.1,21.3,393.0,529.96,415.06
2018,9,27,15,15,251.0,206.0,2.1,21.3,335.0,450.0,355.03
2018,9,27,15,30,182.0,192.0,2.1,21.3,277.0,360.66,286.7
2018,9,27,15,45,179.0,173.0,2.15,20.45,249.0,331.81,266.35
2018,9,27,16,0,176.0,154.0,2.2,19.6,221.0,302.57,244.8
2018,9,27,16,15,185.5,132.0,2.2,19.05,194.0,277.44,225.83
2018,9,27,16,30,195.0,110.0,2.2,18.5,167.0,260.88,212.84
2018,9,27,16,45,133.0,91.0,2.2,17.9,126.5,185.48,150.36
2018,9,27,17,0,71.0,72.0,2.2,17.3,86.0,125.84,99.78
2018,9,27,17,15,48.5,53.0,2.15,16.85,61.0,83.69,63.51
2018,9,27,17,30,26.0,34.0,2.1,16.4,36.0,50.93,33.89
2018,9,27,17,45,14.5,18.5,2.05,16.0,19.5,25.75,0.0
2018,9,27,18,0,3.0,3.0,2.0,15.6,3.0,3.79,0.0
2018,9,27,18,15,1.5,1.5,1.95,15.4,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,28,6,0,8.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,28,6,15,8.0,4.5,0.85,11.7,5.0,4.29,0.0
2018,9,28,6,30,8.0,9.0,0.9,12.0,10.0,8.45,0.0
2018,9,28,6,45,4.0,15.0,1.0,12.35,15.5,13.9,6.43
2018,9,28,7,0,0.0,21.0,1.1,12.7,21.0,19.47,11.71
2018,9,28,7,15,2.0,40.0,1.1,13.0,40.5,37.15,27.74
2018,9,28,7,30,4.0,59.0,1.1,13.3,60.0,54.81,41.38
2018,9,28,7,45,3.5,56.0,1.15,13.65,57.0,52.43,39.25
2018,9,28,8,0,3.0,53.0,1.2,14.0,54.0,49.76,36.87
2018,9,28,8,15,1.5,57.0,1.2,14.3,57.5,53.33,39.83
2018,9,28,8,30,0.0,61.0,1.2,14.6,61.0,56.73,42.57
2018,9,28,8,45,0.0,69.5,1.2,14.9,69.5,64.68,49.04
2018,9,28,9,0,0.0,78.0,1.2,15.2,78.0,72.63,55.44
2018,9,28,9,15,7.0,134.0,1.25,15.4,138.0,127.64,100.51
2018,9,28,9,30,14.0,190.0,1.3,15.6,198.0,183.59,145.29
2018,9,28,9,45,33.5,232.0,1.35,15.8,253.0,236.98,187.34
2018,9,28,10,0,53.0,274.0,1.4,16.0,308.0,291.95,229.96
2018,9,28,10,15,93.5,293.5,1.4,16.1,357.0,341.63,268.41
2018,9,28,10,30,134.0,313.0,1.4,16.2,406.0,400.52,313.36
2018,9,28,10,45,234.0,299.0,1.4,16.25,467.0,475.11,370.98
2018,9,28,11,0,334.0,285.0,1.4,16.3,528.0,550.46,428.14
2018,9,28,11,15,565.5,214.0,1.45,16.3,634.0,691.34,534.56
2018,9,28,11,30,797.0,143.0,1.5,16.3,740.0,828.7,631.96
2018,9,28,11,45,852.5,121.0,1.5,16.25,763.5,876.17,662.56
2018,9,28,12,0,908.0,99.0,1.5,16.2,787.0,916.13,688.87
2018,9,28,12,15,899.0,102.5,1.5,16.25,781.0,929.77,697.37
2018,9,28,12,30,890.0,106.0,1.5,16.3,775.0,939.64,703.81
2018,9,28,12,45,890.0,103.5,1.55,16.3,764.5,947.52,709.96
2018,9,28,13,0,890.0,101.0,1.6,16.3,754.0,951.75,713.86
2018,9,28,13,15,727.5,150.0,1.6,16.25,675.0,870.77,660.18
2018,9,28,13,30,565.0,199.0,1.6,16.2,596.0,773.86,594.46
2018,9,28,13,45,524.5,204.5,1.65,16.2,562.0,735.32,568.92
2018,9,28,14,0,484.0,210.0,1.7,16.2,528.0,701.03,545.24
2018,9,28,14,15,676.5,147.5,1.7,16.05,568.0,805.81,623.58
2018,9,28,14,30,869.0,85.0,1.7,15.9,608.0,880.49,675.94
2018,9,28,14,45,855.5,82.5,1.7,15.8,569.5,848.17,654.57
2018,9,28,15,0,842.0,80.0,1.7,15.7,531.0,820.29,637.38
2018,9,28,15,15,752.5,90.5,1.7,15.7,468.5,736.68,579.94
2018,9,28,15,30,663.0,101.0,1.7,15.7,406.0,659.61,526.2
2018,9,28,15,45,705.5,84.0,1.7,15.15,377.0,647.21,520.32
2018,9,28,16,0,748.0,67.0,1.7,14.6,348.0,625.91,506.91
2018,9,28,16,15,710.0,62.5,1.65,14.2,299.0,564.04,460.68
2018,9,28,16,30,672.0,58.0,1.6,13.8,250.0,503.26,412.78
2018,9,28,16,45,470.5,59.5,1.55,13.45,181.0,362.05,298.04
2018,9,28,17,0,269.0,61.0,1.5,13.1,112.0,232.83,189.93
2018,9,28,17,15,299.5,45.5,1.45,12.7,86.0,215.37,171.55
2018,9,28,17,30,330.0,30.0,1.4,12.3,60.0,195.35,140.96
2018,9,28,17,45,185.0,17.5,1.35,11.9,32.5,83.18,0.0
2018,9,28,18,0,40.0,5.0,1.3,11.5,5.0,4.77,0.0
2018,9,28,18,15,20.0,2.5,1.2,11.4,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.7,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,47.0,11.5,1.65,12.05,14.0,10.96,0.0
2018,9,29,6,30,81.0,22.0,1.7,12.3,27.0,18.34,5.39
2018,9,29,6,45,128.0,40.5,1.8,12.55,57.5,32.93,22.76
2018,9,29,7,0,175.0,59.0,1.9,12.8,88.0,47.03,36.04
2018,9,29,7,15,153.0,59.0,1.95,13.15,90.5,47.04,36.48
2018,9,29,7,30,131.0,59.0,2.0,13.5,93.0,53.92,37.17
2018,9,29,7,45,65.5,43.0,2.1,13.8,60.0,45.8,30.87
2018,9,29,8,0,0.0,27.0,2.2,14.1,27.0,25.05,15.87
2018,9,29,8,15,0.0,49.0,2.2,14.45,49.0,45.53,33.25
2018,9,29,8,30,0.0,71.0,2.2,14.8,71.0,66.07,50.41
2018,9,29,8,45,0.0,81.0,2.25,15.2,81.0,75.42,57.97
2018,9,29,9,0,0.0,91.0,2.3,15.6,91.0,84.73,65.43
2018,9,29,9,15,0.0,71.5,2.3,15.85,71.5,66.57,50.11
2018,9,29,9,30,0.0,52.0,2.3,16.1,52.0,48.39,34.84
2018,9,29,9,45,0.0,54.5,2.3,16.35,54.5,50.73,36.67
2018,9,29,10,0,0.0,57.0,2.3,16.6,57.0,53.08,38.49
2018,9,29,10,15,0.5,96.0,2.35,16.7,96.5,89.87,68.61
2018,9,29,10,30,1.0,135.0,2.4,16.8,136.0,126.96,98.56
2018,9,29,10,45,0.5,114.0,2.4,16.9,114.5,106.9,82.11
2018,9,29,11,0,0.0,93.0,2.4,17.0,93.0,86.78,65.67
2018,9,29,11,15,0.0,84.5,2.4,17.05,84.5,78.84,59.16
