Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,11,30,0.0,76.0,2.4,17.1,76.0,70.89,52.65
2018,9,29,11,45,0.0,77.5,2.4,17.1,77.5,72.3,53.78
2018,9,29,12,0,0.0,79.0,2.4,17.1,79.0,73.71,54.92
2018,9,29,12,15,0.0,76.5,2.4,17.1,76.5,71.37,53.02
2018,9,29,12,30,0.0,74.0,2.4,17.1,74.0,69.03,51.12
2018,9,29,12,45,0.0,79.5,2.4,17.05,79.5,74.16,55.36
2018,9,29,13,0,0.0,85.0,2.4,17.0,85.0,79.3,59.59
2018,9,29,13,15,0.0,95.0,2.4,16.9,95.0,88.66,67.31
2018,9,29,13,30,0.0,105.0,2.4,16.8,105.0,98.26,75.22
2018,9,29,13,45,75.0,102.5,2.35,16.7,151.5,177.68,143.07
2018,9,29,14,0,150.0,100.0,2.3,16.6,198.0,251.96,205.48
2018,9,29,14,15,225.5,107.0,2.3,16.45,246.0,339.93,277.39
2018,9,29,14,30,301.0,114.0,2.3,16.3,294.0,412.57,336.18
2018,9,29,14,45,151.5,97.0,2.25,16.15,187.5,244.09,199.7
2018,9,29,15,0,2.0,80.0,2.2,16.0,81.0,76.18,58.07
2018,9,29,15,15,1.0,86.0,2.2,16.0,86.5,80.96,62.36
2018,9,29,15,30,0.0,92.0,2.2,16.0,92.0,86.4,67.04
2018,9,29,15,45,29.0,103.0,2.15,15.75,113.5,125.75,101.09
2018,9,29,16,0,58.0,114.0,2.1,15.5,135.0,159.43,130.05
2018,9,29,16,15,179.5,104.0,2.0,15.2,156.5,248.16,205.84
2018,9,29,16,30,301.0,94.0,1.9,14.9,178.0,316.32,261.99
2018,9,29,16,45,267.5,78.5,1.85,14.65,142.0,265.24,218.34
2018,9,29,17,0,234.0,63.0,1.8,14.4,106.0,216.86,176.12
2018,9,29,17,15,166.0,47.0,1.7,14.1,72.5,145.67,114.24
2018,9,29,17,30,98.0,31.0,1.6,13.8,39.0,91.09,61.56
2018,9,29,17,45,54.0,17.0,1.5,13.5,21.0,35.44,0.0
2018,9,29,18,0,10.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,9,29,18,15,5.0,1.5,1.4,13.05,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,15,2.0,8.5,1.0,12.75,8.5,8.1,0.0
2018,9,30,6,30,4.0,17.0,1.0,13.0,17.0,15.78,2.83
2018,9,30,6,45,122.0,34.0,1.0,13.25,53.5,27.96,18.36
2018,9,30,7,0,240.0,51.0,1.0,13.5,90.0,38.66,28.56
2018,9,30,7,15,292.0,56.0,1.0,13.8,120.0,41.36,31.34
2018,9,30,7,30,344.0,61.0,1.0,14.1,150.0,60.55,37.23
2018,9,30,7,45,233.0,84.5,1.0,14.35,150.5,95.22,65.48
2018,9,30,8,0,122.0,108.0,1.0,14.6,151.0,115.36,86.68
2018,9,30,8,15,129.5,137.0,1.0,15.0,188.5,151.02,116.19
2018,9,30,8,30,137.0,166.0,1.0,15.4,226.0,188.13,146.66
2018,9,30,8,45,204.0,184.5,1.05,15.85,284.0,237.88,185.73
2018,9,30,9,0,271.0,203.0,1.1,16.3,342.0,295.92,231.42
2018,9,30,9,15,519.0,156.0,1.1,16.75,448.5,385.21,300.45
2018,9,30,9,30,767.0,109.0,1.1,17.2,555.0,499.45,388.11
2018,9,30,9,45,707.0,136.0,1.15,17.6,566.0,532.86,413.71
2018,9,30,10,0,647.0,163.0,1.2,18.0,577.0,559.94,433.99
2018,9,30,10,15,593.5,190.0,1.25,18.25,582.0,584.13,451.49
2018,9,30,10,30,540.0,217.0,1.3,18.5,587.0,599.61,462.08
2018,9,30,10,45,689.0,167.5,1.35,18.75,654.0,687.58,527.69
2018,9,30,11,0,838.0,118.0,1.4,19.0,721.0,777.42,590.63
2018,9,30,11,15,874.5,105.5,1.45,19.1,744.5,818.71,617.7
2018,9,30,11,30,911.0,93.0,1.5,19.2,768.0,862.86,647.03
2018,9,30,11,45,913.0,93.0,1.5,19.3,773.0,889.25,663.68
2018,9,30,12,0,915.0,93.0,1.5,19.4,778.0,912.31,678.31
2018,9,30,12,15,874.5,108.0,1.5,19.4,760.0,910.18,676.67
2018,9,30,12,30,834.0,123.0,1.5,19.4,742.0,910.84,677.32
2018,9,30,12,45,709.0,170.0,1.5,19.45,691.0,862.37,645.25
2018,9,30,13,0,584.0,217.0,1.5,19.5,640.0,803.49,605.29
2018,9,30,13,15,501.0,244.0,1.5,19.4,600.0,754.94,571.41
2018,9,30,13,30,418.0,271.0,1.5,19.3,560.0,708.69,538.35
2018,9,30,13,45,522.0,224.0,1.45,19.25,571.5,752.67,572.94
2018,9,30,14,0,626.0,177.0,1.4,19.2,583.0,797.33,606.01
2018,9,30,14,15,607.0,173.0,1.35,19.05,550.0,768.25,586.38
2018,9,30,14,30,588.0,169.0,1.3,18.9,517.0,737.08,565.9
2018,9,30,14,45,546.0,166.5,1.3,18.7,473.0,680.62,527.52
2018,9,30,15,0,504.0,164.0,1.3,18.5,429.0,629.96,492.55
2018,9,30,15,15,404.5,163.0,1.3,18.5,364.0,535.03,422.84
2018,9,30,15,30,305.0,162.0,1.3,18.5,299.0,431.33,344.85
2018,9,30,15,45,354.5,141.0,1.2,18.05,283.5,446.48,358.81
2018,9,30,16,0,404.0,120.0,1.1,17.6,268.0,443.1,357.55
2018,9,30,16,15,367.5,105.5,0.95,17.3,225.0,385.63,312.36
2018,9,30,16,30,331.0,91.0,0.8,17.0,182.0,330.24,267.93
2018,9,30,16,45,285.0,75.5,0.7,16.65,142.5,270.76,219.0
2018,9,30,17,0,239.0,60.0,0.6,16.3,103.0,215.16,171.75
2018,9,30,17,15,170.0,44.5,0.45,16.0,70.0,143.98,110.85
2018,9,30,17,30,101.0,29.0,0.3,15.7,37.0,88.26,55.99
2018,9,30,17,45,53.5,15.5,0.2,15.35,19.5,33.65,0.0
2018,9,30,18,0,6.0,2.0,0.1,15.0,2.0,0.0,0.0
2018,9,30,18,15,3.0,1.0,0.15,14.85,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,4.5,1.05,12.3,4.5,4.29,0.0
2018,10,1,6,30,0.0,9.0,1.0,12.5,9.0,8.33,0.0
2018,10,1,6,45,0.0,16.0,0.95,12.65,16.0,14.83,7.08
2018,10,1,7,0,0.0,23.0,0.9,12.8,23.0,21.33,13.3
2018,10,1,7,15,0.0,31.5,0.95,12.95,31.5,29.23,20.62
2018,10,1,7,30,0.0,40.0,1.0,13.1,40.0,37.14,26.39
2018,10,1,7,45,0.0,57.5,1.0,13.25,57.5,53.46,40.38
2018,10,1,8,0,0.0,75.0,1.0,13.4,75.0,69.51,53.92
2018,10,1,8,15,0.0,70.5,1.05,13.7,70.5,65.6,50.39
2018,10,1,8,30,0.0,66.0,1.1,14.0,66.0,61.4,46.64
2018,10,1,8,45,0.0,87.0,1.15,14.3,87.0,80.96,62.84
2018,10,1,9,0,0.0,108.0,1.2,14.6,108.0,100.34,78.63
2018,10,1,9,15,0.0,115.5,1.2,14.8,115.5,107.42,84.14
2018,10,1,9,30,0.0,123.0,1.2,15.0,123.0,114.52,89.66
2018,10,1,9,45,1.0,144.0,1.25,15.2,144.5,134.81,105.9
2018,10,1,10,0,2.0,165.0,1.3,15.4,166.0,155.37,122.18
2018,10,1,10,15,4.0,177.5,1.3,15.65,180.0,168.84,132.63
2018,10,1,10,30,6.0,190.0,1.3,15.9,194.0,182.58,143.26
2018,10,1,10,45,10.5,216.0,1.3,16.1,223.5,211.36,165.8
2018,10,1,11,0,15.0,242.0,1.3,16.3,253.0,240.81,188.57
2018,10,1,11,15,36.0,276.5,1.3,16.45,303.0,300.17,234.71
2018,10,1,11,30,57.0,311.0,1.3,16.6,353.0,355.72,277.01
2018,10,1,11,45,45.0,292.5,1.35,16.75,326.0,329.48,256.44
2018,10,1,12,0,33.0,274.0,1.4,16.9,299.0,302.21,235.41
2018,10,1,12,15,20.0,234.5,1.4,16.9,249.5,242.45,189.17
2018,10,1,12,30,7.0,195.0,1.4,16.9,200.0,192.08,149.61
2018,10,1,12,45,4.5,173.0,1.4,16.9,176.0,168.41,131.07
2018,10,1,13,0,2.0,151.0,1.4,16.9,152.0,144.7,112.26
2018,10,1,13,15,1.0,129.0,1.35,16.85,129.5,122.4,94.52
2018,10,1,13,30,0.0,107.0,1.3,16.8,107.0,100.19,76.7
2018,10,1,13,45,2.0,137.5,1.3,16.7,139.0,131.89,102.62
2018,10,1,14,0,4.0,168.0,1.3,16.6,171.0,164.52,129.03
2018,10,1,14,15,2.5,150.5,1.25,16.5,152.5,145.84,114.16
2018,10,1,14,30,1.0,133.0,1.2,16.4,134.0,127.21,99.37
2018,10,1,14,45,0.5,128.5,1.15,16.25,129.0,122.61,95.95
2018,10,1,15,0,0.0,124.0,1.1,16.1,124.0,118.09,92.56
2018,10,1,15,15,1.5,125.0,1.1,16.1,125.5,121.01,95.3
2018,10,1,15,30,3.0,126.0,1.1,16.1,127.0,124.2,98.25
2018,10,1,15,45,1.5,110.5,0.95,15.8,111.0,107.69,84.93
2018,10,1,16,0,0.0,95.0,0.8,15.5,95.0,91.27,71.55
2018,10,1,16,15,0.0,80.5,0.75,15.3,80.5,77.01,59.81
2018,10,1,16,30,0.0,66.0,0.7,15.1,66.0,62.72,47.83
2018,10,1,16,45,0.0,50.5,0.65,14.95,50.5,47.28,34.64
2018,10,1,17,0,0.0,35.0,0.6,14.8,35.0,32.5,21.85
2018,10,1,17,15,0.5,24.5,0.5,14.7,24.5,22.97,13.35
2018,10,1,17,30,1.0,14.0,0.4,14.6,14.0,13.38,3.35
2018,10,1,17,45,1.0,7.5,0.3,14.5,7.5,7.5,0.0
2018,10,1,18,0,1.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.3,14.3,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,13.95,1.5,1.43,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.77,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,4.16,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,5.55,0.0
2018,10,2,7,15,0.0,8.0,1.4,14.6,8.0,7.4,0.96
2018,10,2,7,30,0.0,10.0,1.4,14.9,10.0,9.26,2.3
2018,10,2,7,45,0.0,15.0,1.4,15.15,15.0,13.9,6.29
2018,10,2,8,0,0.0,20.0,1.4,15.4,20.0,18.55,10.25
2018,10,2,8,15,0.0,37.0,1.4,15.95,37.0,34.36,23.62
2018,10,2,8,30,0.0,54.0,1.4,16.5,54.0,50.2,36.82
2018,10,2,8,45,6.5,108.0,1.45,17.0,111.5,102.32,79.74
2018,10,2,9,0,13.0,162.0,1.5,17.5,169.0,154.72,121.9
2018,10,2,9,15,124.0,201.5,1.5,17.9,272.5,244.66,192.8
2018,10,2,9,30,235.0,241.0,1.5,18.3,376.0,348.39,273.19
2018,10,2,9,45,136.0,238.5,1.5,18.7,317.5,303.42,237.59
2018,10,2,10,0,37.0,236.0,1.5,19.1,259.0,246.42,192.05
2018,10,2,10,15,62.5,253.0,1.5,19.4,294.5,282.54,220.25
2018,10,2,10,30,88.0,270.0,1.5,19.7,330.0,321.02,249.63
2018,10,2,10,45,163.5,290.0,1.5,20.0,405.0,407.78,315.91
2018,10,2,11,0,239.0,310.0,1.5,20.3,480.0,502.04,385.68
2018,10,2,11,15,152.0,302.5,1.5,20.45,411.5,427.92,328.76
2018,10,2,11,30,65.0,295.0,1.5,20.6,343.0,345.96,265.75
2018,10,2,11,45,116.0,297.0,1.5,20.8,382.5,404.99,311.5
2018,10,2,12,0,167.0,299.0,1.5,21.0,422.0,456.77,350.56
2018,10,2,12,15,464.5,216.5,1.5,21.05,557.5,663.16,506.54
2018,10,2,12,30,762.0,134.0,1.5,21.1,693.0,854.02,638.54
2018,10,2,12,45,755.0,138.5,1.45,21.15,685.0,862.11,641.35
2018,10,2,13,0,748.0,143.0,1.4,21.2,677.0,866.94,644.18
2018,10,2,13,15,474.0,226.0,1.4,21.15,561.0,707.95,534.11
2018,10,2,13,30,200.0,309.0,1.4,21.1,445.0,521.43,397.03
2018,10,2,13,45,157.5,290.5,1.4,21.0,395.0,462.66,355.5
2018,10,2,14,0,115.0,272.0,1.4,20.9,345.0,403.68,311.92
2018,10,2,14,15,230.0,250.0,1.35,20.75,387.0,495.99,384.62
2018,10,2,14,30,345.0,228.0,1.3,20.6,429.0,569.05,440.88
2018,10,2,14,45,443.0,190.0,1.25,20.4,430.0,617.03,478.11
2018,10,2,15,0,541.0,152.0,1.2,20.2,431.0,643.77,500.28
2018,10,2,15,15,483.0,145.0,1.2,20.2,378.0,574.45,450.18
2018,10,2,15,30,425.0,138.0,1.2,20.2,325.0,506.93,401.05
2018,10,2,15,45,387.0,120.5,1.2,19.55,276.0,443.84,355.37
2018,10,2,16,0,349.0,103.0,1.2,18.9,227.0,382.09,309.09
2018,10,2,16,15,470.5,81.0,1.2,18.5,221.0,425.35,344.64
2018,10,2,16,30,592.0,59.0,1.2,18.1,215.0,451.16,364.14
2018,10,2,16,45,424.5,56.5,1.2,17.65,156.0,326.86,263.62
2018,10,2,17,0,257.0,54.0,1.2,17.2,97.0,215.58,171.51
2018,10,2,17,15,139.0,37.0,1.2,16.85,59.0,118.67,89.8
2018,10,2,17,30,21.0,20.0,1.2,16.5,21.0,33.95,14.59
2018,10,2,17,45,16.5,11.0,1.2,16.1,11.5,16.2,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.7,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.2,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.3,3.0,2.77,0.0
2018,10,3,6,45,21.0,10.0,0.55,14.4,13.0,9.35,2.25
2018,10,3,7,0,42.0,17.0,0.6,14.5,23.0,14.31,6.98
2018,10,3,7,15,28.5,20.5,0.55,14.6,25.5,18.69,11.07
2018,10,3,7,30,15.0,24.0,0.5,14.7,28.0,23.15,13.89
2018,10,3,7,45,7.5,39.5,0.5,14.85,41.5,37.43,26.18
2018,10,3,8,0,0.0,55.0,0.5,15.0,55.0,51.12,38.09
2018,10,3,8,15,0.0,72.5,0.5,15.25,72.5,67.47,51.7
2018,10,3,8,30,0.0,90.0,0.5,15.5,90.0,83.51,64.85
2018,10,3,8,45,7.5,129.5,0.5,15.7,133.5,122.1,96.19
2018,10,3,9,0,15.0,169.0,0.5,15.9,177.0,161.85,127.83
2018,10,3,9,15,12.0,172.0,0.55,16.2,178.5,164.8,129.68
2018,10,3,9,30,9.0,175.0,0.6,16.5,180.0,167.28,131.28
2018,10,3,9,45,8.5,171.5,0.6,16.8,176.5,164.66,128.79
2018,10,3,10,0,8.0,168.0,0.6,17.1,173.0,161.84,126.2
2018,10,3,10,15,54.0,234.0,0.6,17.35,270.0,258.69,202.43
2018,10,3,10,30,100.0,300.0,0.6,17.6,367.0,358.94,278.1
2018,10,3,10,45,150.5,316.0,0.65,17.85,420.5,424.33,326.51
2018,10,3,11,0,201.0,332.0,0.7,18.1,474.0,487.62,372.87
2018,10,3,11,15,271.5,306.0,0.7,18.2,501.5,535.25,408.18
2018,10,3,11,30,342.0,280.0,0.7,18.3,529.0,577.79,439.8
2018,10,3,11,45,206.0,282.5,0.75,18.45,432.5,476.51,364.3
2018,10,3,12,0,70.0,285.0,0.8,18.6,336.0,346.39,266.04
2018,10,3,12,15,37.5,232.0,0.85,18.6,259.5,264.48,204.55
2018,10,3,12,30,5.0,179.0,0.9,18.6,183.0,174.55,134.47
2018,10,3,12,45,16.0,208.5,0.9,18.55,220.0,214.32,166.37
2018,10,3,13,0,27.0,238.0,0.9,18.5,257.0,265.72,206.33
2018,10,3,13,15,47.0,264.5,0.9,18.5,296.5,314.53,244.08
2018,10,3,13,30,67.0,291.0,0.9,18.5,336.0,364.46,282.16
2018,10,3,13,45,58.5,269.0,0.9,18.45,307.5,333.52,258.87
2018,10,3,14,0,50.0,247.0,0.9,18.4,279.0,302.32,235.69
2018,10,3,14,15,267.0,211.5,0.85,18.35,367.0,483.59,379.23
2018,10,3,14,30,484.0,176.0,0.8,18.3,455.0,643.85,498.45
2018,10,3,14,45,575.5,140.0,0.8,18.2,449.5,677.05,523.09
2018,10,3,15,0,667.0,104.0,0.8,18.1,444.0,696.2,537.75
2018,10,3,15,15,458.0,123.5,0.8,18.1,347.5,527.22,415.83
2018,10,3,15,30,249.0,143.0,0.8,18.1,251.0,363.37,290.8
2018,10,3,15,45,341.0,117.0,0.8,17.8,246.5,405.09,326.74
2018,10,3,16,0,433.0,91.0,0.8,17.5,242.0,423.91,343.02
2018,10,3,16,15,456.0,77.5,0.8,17.25,215.0,410.42,332.4
2018,10,3,16,30,479.0,64.0,0.8,17.0,188.0,387.56,313.71
2018,10,3,16,45,465.5,54.5,0.8,16.7,153.0,345.82,278.36
2018,10,3,17,0,452.0,45.0,0.8,16.4,118.0,304.29,241.06
2018,10,3,17,15,312.0,34.0,0.8,16.05,76.0,204.75,155.72
2018,10,3,17,30,172.0,23.0,0.8,15.7,34.0,111.64,49.43
2018,10,3,17,45,86.0,11.5,0.8,15.4,17.0,40.5,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,6,15,6.0,3.0,2.0,12.25,3.5,2.86,0.0
2018,10,4,6,30,12.0,6.0,2.0,12.3,7.0,5.66,0.0
2018,10,4,6,45,6.0,12.0,2.0,12.35,12.5,11.27,3.84
2018,10,4,7,0,0.0,18.0,2.0,12.4,18.0,16.68,9.11
2018,10,4,7,15,0.0,26.5,2.0,12.45,26.5,24.58,16.42
2018,10,4,7,30,0.0,35.0,2.0,12.5,35.0,32.49,22.4
2018,10,4,7,45,0.0,38.5,2.05,12.55,38.5,35.74,25.25
2018,10,4,8,0,0.0,42.0,2.1,12.6,42.0,39.0,28.02
2018,10,4,8,15,0.0,43.0,2.15,12.8,43.0,39.94,28.73
2018,10,4,8,30,0.0,44.0,2.2,13.0,44.0,40.88,29.42
2018,10,4,8,45,2.0,92.0,2.2,13.15,93.0,86.19,67.59
2018,10,4,9,0,4.0,140.0,2.2,13.3,142.0,131.18,104.78
2018,10,4,9,15,4.0,148.0,2.25,13.5,150.0,139.17,110.96
2018,10,4,9,30,4.0,156.0,2.3,13.7,158.0,147.17,117.17
2018,10,4,9,45,4.0,160.0,2.35,13.9,162.0,151.45,120.33
2018,10,4,10,0,4.0,164.0,2.4,14.1,166.0,155.7,123.47
2018,10,4,10,15,17.5,212.0,2.4,14.2,223.5,210.36,167.62
2018,10,4,10,30,31.0,260.0,2.4,14.3,281.0,272.11,216.57
2018,10,4,10,45,21.0,236.0,2.4,14.45,250.5,238.43,189.21
2018,10,4,11,0,11.0,212.0,2.4,14.6,220.0,208.82,165.24
2018,10,4,11,15,14.5,229.5,2.4,14.85,240.0,229.43,181.53
2018,10,4,11,30,18.0,247.0,2.4,15.1,260.0,250.45,197.93
2018,10,4,11,45,40.5,273.0,2.4,15.3,302.5,305.81,241.76
2018,10,4,12,0,63.0,299.0,2.4,15.5,345.0,355.19,280.29
2018,10,4,12,15,107.0,323.0,2.45,15.75,400.5,423.03,333.19
2018,10,4,12,30,151.0,347.0,2.5,16.0,456.0,505.01,395.56
2018,10,4,12,45,101.5,316.5,2.5,16.3,389.5,417.69,328.07
2018,10,4,13,0,52.0,286.0,2.5,16.6,323.0,341.16,268.28
2018,10,4,13,15,54.5,280.0,2.55,16.7,317.5,338.81,267.15
2018,10,4,13,30,57.0,274.0,2.6,16.8,312.0,336.27,265.6
2018,10,4,13,45,130.0,277.5,2.65,16.9,360.0,422.56,334.88
2018,10,4,14,0,203.0,281.0,2.7,17.0,408.0,493.83,391.34
2018,10,4,14,15,463.0,202.0,2.8,16.95,472.0,661.22,524.62
2018,10,4,14,30,723.0,123.0,2.9,16.9,536.0,795.66,626.44
2018,10,4,14,45,797.0,96.5,2.95,16.9,523.0,807.78,635.89
2018,10,4,15,0,871.0,70.0,3.0,16.9,510.0,809.73,639.16
2018,10,4,15,15,849.5,68.0,3.0,16.9,465.5,765.72,608.87
2018,10,4,15,30,828.0,66.0,3.0,16.9,421.0,726.43,581.93
2018,10,4,15,45,798.0,63.0,3.1,16.55,372.5,671.71,543.95
2018,10,4,16,0,768.0,60.0,3.2,16.2,324.0,616.61,504.48
2018,10,4,16,15,724.0,55.5,3.2,15.75,273.5,550.66,453.48
2018,10,4,16,30,680.0,51.0,3.2,15.3,223.0,486.36,401.06
2018,10,4,16,45,514.5,50.0,3.2,14.9,163.5,365.83,300.59
2018,10,4,17,0,349.0,49.0,3.2,14.5,104.0,255.5,206.23
2018,10,4,17,15,234.5,34.5,3.15,13.95,65.5,168.23,128.75
2018,10,4,17,30,120.0,20.0,3.1,13.4,27.0,85.16,25.45
2018,10,4,17,45,60.0,10.0,3.0,12.85,13.5,29.97,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,5,6,15,120.5,10.0,1.85,9.55,16.0,9.53,0.0
2018,10,5,6,30,241.0,20.0,1.7,10.1,32.0,16.72,0.0
2018,10,5,6,45,310.0,30.5,1.6,10.65,64.5,24.41,14.86
2018,10,5,7,0,379.0,41.0,1.5,11.2,97.0,31.66,22.42
2018,10,5,7,15,459.5,50.5,1.5,11.8,144.0,37.7,28.21
2018,10,5,7,30,540.0,60.0,1.5,12.4,191.0,65.16,37.56
2018,10,5,7,45,591.0,65.5,1.45,12.95,238.0,110.77,64.06
2018,10,5,8,0,642.0,71.0,1.4,13.5,285.0,162.36,103.53
2018,10,5,8,15,608.5,90.5,1.35,14.25,318.0,213.8,150.02
2018,10,5,8,30,575.0,110.0,1.3,15.0,351.0,261.05,193.23
2018,10,5,8,45,705.0,90.5,1.25,15.75,418.0,322.63,243.31
2018,10,5,9,0,835.0,71.0,1.2,16.5,485.0,399.9,305.72
2018,10,5,9,15,851.0,73.0,1.15,17.0,524.0,455.77,351.93
2018,10,5,9,30,867.0,75.0,1.1,17.5,563.0,511.57,396.37
2018,10,5,9,45,878.0,76.0,1.05,18.0,595.5,563.28,436.05
2018,10,5,10,0,889.0,77.0,1.0,18.5,628.0,613.86,473.35
2018,10,5,10,15,867.5,89.5,1.0,18.8,646.5,653.94,502.25
2018,10,5,10,30,846.0,102.0,1.0,19.1,665.0,692.3,528.95
2018,10,5,10,45,626.0,187.0,1.05,19.45,610.5,656.58,500.1
2018,10,5,11,0,406.0,272.0,1.1,19.8,556.0,597.5,454.33
2018,10,5,11,15,526.0,235.0,1.2,19.8,609.0,672.39,511.34
2018,10,5,11,30,646.0,198.0,1.3,19.8,662.0,755.44,571.77
2018,10,5,11,45,781.0,141.0,1.45,19.8,705.5,825.72,621.37
2018,10,5,12,0,916.0,84.0,1.6,19.8,749.0,893.73,667.94
2018,10,5,12,15,912.5,85.0,1.8,19.9,744.5,909.1,679.58
2018,10,5,12,30,909.0,86.0,2.0,20.0,740.0,920.81,689.41
2018,10,5,12,45,911.0,83.5,2.2,20.1,730.0,929.84,697.52
2018,10,5,13,0,913.0,81.0,2.4,20.2,720.0,935.19,703.23
2018,10,5,13,15,908.0,79.5,2.55,20.0,700.5,931.55,703.31
2018,10,5,13,30,903.0,78.0,2.7,19.8,681.0,924.2,701.02
2018,10,5,13,45,895.0,77.5,2.85,19.6,655.0,911.69,695.26
2018,10,5,14,0,887.0,77.0,3.0,19.4,629.0,895.72,687.13
2018,10,5,14,15,875.5,75.5,3.2,19.2,596.0,872.1,673.95
2018,10,5,14,30,864.0,74.0,3.4,19.0,563.0,845.43,658.43
2018,10,5,14,45,848.0,71.5,3.55,18.75,524.0,810.86,636.82
2018,10,5,15,0,832.0,69.0,3.7,18.5,485.0,773.87,613.11
2018,10,5,15,15,810.0,66.5,3.7,18.5,441.5,736.59,587.57
2018,10,5,15,30,788.0,64.0,3.7,18.5,398.0,690.99,555.41
2018,10,5,15,45,757.5,61.0,3.9,17.65,351.0,637.44,518.83
2018,10,5,16,0,727.0,58.0,4.1,16.8,304.0,583.69,480.66
2018,10,5,16,15,665.5,55.0,4.1,16.4,253.0,510.3,422.4
2018,10,5,16,30,604.0,52.0,4.1,16.0,202.0,443.74,367.12
2018,10,5,16,45,552.0,45.0,4.15,15.55,158.0,378.36,310.85
2018,10,5,17,0,500.0,38.0,4.2,15.1,114.0,316.91,255.26
2018,10,5,17,15,370.0,29.5,4.2,14.7,74.0,223.64,169.82
2018,10,5,17,30,240.0,21.0,4.2,14.3,34.0,132.24,15.55
2018,10,5,17,45,120.0,10.5,4.2,13.9,17.0,50.53,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,6,6,15,126.0,9.5,2.5,11.45,15.5,9.05,0.0
2018,10,6,6,30,252.0,19.0,2.6,12.0,31.0,15.88,0.0
2018,10,6,6,45,409.0,27.0,2.75,12.5,73.5,21.34,11.96
2018,10,6,7,0,566.0,35.0,2.9,13.0,116.0,29.1,19.92
2018,10,6,7,15,640.0,39.0,3.0,13.45,165.0,30.92,21.93
2018,10,6,7,30,714.0,43.0,3.1,13.9,214.0,58.96,28.3
2018,10,6,7,45,759.5,46.5,3.15,14.35,265.0,112.4,58.21
2018,10,6,8,0,805.0,50.0,3.2,14.8,316.0,173.85,105.79
2018,10,6,8,15,834.5,52.0,3.25,15.35,364.5,232.13,156.64
2018,10,6,8,30,864.0,54.0,3.3,15.9,413.0,292.86,211.33
2018,10,6,8,45,883.5,56.0,3.4,16.4,457.5,352.45,265.29
2018,10,6,9,0,903.0,58.0,3.5,16.9,502.0,412.82,318.72
2018,10,6,9,15,914.5,60.5,3.5,17.3,541.5,470.59,368.63
2018,10,6,9,30,926.0,63.0,3.5,17.7,581.0,527.73,416.34
2018,10,6,9,45,932.0,66.5,3.5,18.1,614.5,581.95,460.19
2018,10,6,10,0,938.0,70.0,3.5,18.5,648.0,634.49,501.31
2018,10,6,10,15,945.0,71.0,3.45,18.8,674.5,683.15,538.4
2018,10,6,10,30,952.0,72.0,3.4,19.1,701.0,729.7,572.08
2018,10,6,10,45,957.5,72.5,3.35,19.4,721.0,772.29,600.93
2018,10,6,11,0,963.0,73.0,3.3,19.7,741.0,812.22,627.53
2018,10,6,11,15,964.5,73.0,3.25,19.9,752.0,845.56,649.48
2018,10,6,11,30,966.0,73.0,3.2,20.1,763.0,875.61,669.02
2018,10,6,11,45,967.0,73.5,3.2,20.3,767.5,902.36,686.54
2018,10,6,12,0,968.0,74.0,3.2,20.5,772.0,925.54,701.63
2018,10,6,12,15,966.5,73.5,3.25,20.7,767.5,941.72,712.37
2018,10,6,12,30,965.0,73.0,3.3,20.9,763.0,954.06,720.66
2018,10,6,12,45,960.0,73.0,3.35,21.05,750.0,959.93,724.87
2018,10,6,13,0,955.0,73.0,3.4,21.2,737.0,961.87,726.62
2018,10,6,13,15,949.5,73.0,3.5,21.25,717.5,959.46,726.22
2018,10,6,13,30,944.0,73.0,3.6,21.3,698.0,953.21,723.38
2018,10,6,13,45,935.5,72.0,3.7,21.35,671.0,939.29,715.4
2018,10,6,14,0,927.0,71.0,3.8,21.4,644.0,921.74,705.04
2018,10,6,14,15,915.5,70.0,3.9,21.3,610.0,898.08,690.85
2018,10,6,14,30,904.0,69.0,4.0,21.2,576.0,871.22,674.38
2018,10,6,14,45,887.5,67.5,4.1,21.1,536.5,836.53,652.19
2018,10,6,15,0,871.0,66.0,4.2,21.0,497.0,799.34,627.95
2018,10,6,15,15,849.5,64.0,4.2,21.0,452.5,755.35,597.75
2018,10,6,15,30,828.0,62.0,4.2,21.0,408.0,709.78,565.91
2018,10,6,15,45,796.5,59.0,4.3,20.45,359.5,660.43,531.96
2018,10,6,16,0,765.0,56.0,4.4,19.9,311.0,604.57,491.99
2018,10,6,16,15,717.5,52.0,4.45,19.15,261.0,537.45,440.23
2018,10,6,16,30,670.0,48.0,4.5,18.4,211.0,472.34,387.25
2018,10,6,16,45,593.0,43.0,4.5,17.65,162.5,392.43,319.7
2018,10,6,17,0,516.0,38.0,4.5,16.9,114.0,323.25,257.98
2018,10,6,17,15,378.0,29.5,4.5,16.3,73.5,226.06,168.33
2018,10,6,17,30,240.0,21.0,4.5,15.7,33.0,129.6,0.0
2018,10,6,17,45,120.0,10.5,4.5,15.1,16.5,50.19,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.0,9.0,2.35,13.05,14.5,8.58,0.0
2018,10,7,6,30,248.0,18.0,2.4,13.4,29.0,17.16,0.0
2018,10,7,6,45,400.0,26.0,2.45,13.75,70.0,22.43,12.54
2018,10,7,7,0,552.0,34.0,2.5,14.1,111.0,28.25,19.04
2018,10,7,7,15,626.0,39.0,2.5,14.5,160.0,31.03,21.9
2018,10,7,7,30,700.0,44.0,2.5,14.9,209.0,58.67,28.64
2018,10,7,7,45,745.0,47.5,2.5,15.3,259.0,111.13,57.63
2018,10,7,8,0,790.0,51.0,2.5,15.7,309.0,171.47,103.97
2018,10,7,8,15,820.0,53.5,2.5,16.15,357.5,229.37,154.11
2018,10,7,8,30,850.0,56.0,2.5,16.6,406.0,289.82,208.11
2018,10,7,8,45,871.5,57.5,2.5,17.1,450.5,348.76,260.92
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,408.68,313.3
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,466.64,362.46
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,524.35,409.64
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,578.29,452.44
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,630.92,492.78
2018,10,7,10,15,951.5,65.0,2.35,20.0,668.5,679.41,528.74
2018,10,7,10,30,958.0,66.0,2.3,20.4,695.0,725.73,561.08
2018,10,7,10,45,963.5,66.0,2.25,20.8,714.5,767.85,588.54
2018,10,7,11,0,969.0,66.0,2.2,21.2,734.0,807.28,613.73
2018,10,7,11,15,970.5,66.0,2.25,21.45,745.0,840.64,635.64
2018,10,7,11,30,972.0,66.0,2.3,21.7,756.0,870.69,655.26
2018,10,7,11,45,972.0,67.0,2.3,22.0,760.0,897.15,671.87
2018,10,7,12,0,972.0,68.0,2.3,22.3,764.0,919.99,686.07
2018,10,7,12,15,969.0,68.0,2.35,22.45,759.0,935.34,696.23
2018,10,7,12,30,966.0,68.0,2.4,22.6,754.0,946.8,703.99
2018,10,7,12,45,961.0,69.0,2.45,22.75,742.0,953.73,708.93
2018,10,7,13,0,956.0,70.0,2.5,22.9,730.0,956.74,711.46
2018,10,7,13,15,949.5,69.5,2.6,22.9,709.5,952.74,710.38
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,944.89,706.91
2018,10,7,13,45,933.5,69.0,2.8,22.9,662.0,931.2,699.62
2018,10,7,14,0,924.0,69.0,2.9,22.9,635.0,913.93,690.0
2018,10,7,14,15,912.5,67.5,2.9,22.8,601.0,889.65,675.14
2018,10,7,14,30,901.0,66.0,2.9,22.7,567.0,862.17,658.11
2018,10,7,14,45,885.0,64.5,2.95,22.6,527.5,827.94,636.61
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,791.2,613.11
2018,10,7,15,15,847.5,61.0,3.0,22.5,444.0,747.27,583.58
2018,10,7,15,30,826.0,59.0,3.0,22.5,400.0,701.77,552.43
2018,10,7,15,45,793.0,56.0,3.0,21.9,351.5,651.49,518.24
2018,10,7,16,0,760.0,53.0,3.0,21.3,303.0,594.87,478.11
2018,10,7,16,15,711.0,50.0,3.0,20.4,253.5,528.49,427.73
2018,10,7,16,30,662.0,47.0,3.0,19.5,204.0,464.21,376.22
2018,10,7,16,45,586.5,41.5,3.05,18.6,156.0,385.21,310.5
2018,10,7,17,0,511.0,36.0,3.1,17.7,108.0,311.73,246.24
2018,10,7,17,15,364.0,27.0,3.1,17.25,68.0,216.07,156.76
2018,10,7,17,30,217.0,18.0,3.1,16.8,28.0,116.14,0.0
2018,10,7,17,45,108.5,9.0,3.15,16.3,14.0,8.58,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,123.0,9.0,3.25,14.8,14.0,0.0,0.0
2018,10,8,6,30,246.0,18.0,3.3,15.1,28.0,17.16,0.0
2018,10,8,6,45,399.0,25.0,3.35,15.45,68.0,21.55,11.45
2018,10,8,7,0,552.0,32.0,3.4,15.8,108.0,26.44,17.26
2018,10,8,7,15,626.0,37.0,3.3,16.2,156.5,29.32,20.2
2018,10,8,7,30,700.0,42.0,3.2,16.6,205.0,56.18,26.72
2018,10,8,7,45,745.0,45.0,3.1,17.0,254.5,108.1,54.85
2018,10,8,8,0,790.0,48.0,3.0,17.4,304.0,167.88,100.39
2018,10,8,8,15,818.0,51.0,2.95,17.85,351.5,225.66,150.26
2018,10,8,8,30,846.0,54.0,2.9,18.3,399.0,285.77,203.83
2018,10,8,8,45,867.0,56.0,2.85,18.75,443.5,344.67,256.47
2018,10,8,9,0,888.0,58.0,2.8,19.2,488.0,404.53,308.67
2018,10,8,9,15,901.5,59.5,2.75,19.6,526.5,461.23,356.97
2018,10,8,9,30,915.0,61.0,2.7,20.0,565.0,517.48,403.21
2018,10,8,9,45,925.5,62.0,2.6,20.4,598.5,570.87,445.49
2018,10,8,10,0,936.0,63.0,2.5,20.8,632.0,622.96,485.25
2018,10,8,10,15,943.0,63.5,2.45,21.2,658.0,670.74,520.73
2018,10,8,10,30,950.0,64.0,2.4,21.6,684.0,716.4,552.71
2018,10,8,10,45,954.5,65.0,2.35,21.95,703.5,758.46,580.3
2018,10,8,11,0,959.0,66.0,2.3,22.3,723.0,797.8,605.61
2018,10,8,11,15,961.0,66.0,2.3,22.5,734.0,831.15,627.26
2018,10,8,11,30,963.0,66.0,2.3,22.7,745.0,861.25,646.62
2018,10,8,11,45,963.5,66.0,2.25,22.9,748.5,886.69,662.36
2018,10,8,12,0,964.0,66.0,2.2,23.1,752.0,908.55,675.69
2018,10,8,12,15,961.0,67.5,2.25,23.2,748.5,925.38,686.97
2018,10,8,12,30,958.0,69.0,2.3,23.3,745.0,938.4,695.88
2018,10,8,12,45,952.5,70.0,2.35,23.35,732.5,944.75,700.69
2018,10,8,13,0,947.0,71.0,2.4,23.4,720.0,947.22,703.14
2018,10,8,13,15,940.5,70.5,2.45,23.35,700.0,943.16,701.73
2018,10,8,13,30,934.0,70.0,2.5,23.3,680.0,935.3,697.98
2018,10,8,13,45,926.0,69.0,2.55,23.3,653.0,921.77,690.44
2018,10,8,14,0,918.0,68.0,2.6,23.3,626.0,904.66,680.62
2018,10,8,14,15,907.0,67.0,2.7,23.15,593.0,881.49,667.5
2018,10,8,14,30,896.0,66.0,2.8,23.0,560.0,855.15,652.12
2018,10,8,14,45,880.0,64.5,2.85,22.85,520.5,821.05,630.84
2018,10,8,15,0,864.0,63.0,2.9,22.7,481.0,784.45,607.55
2018,10,8,15,15,842.0,61.0,2.9,22.7,437.0,740.32,577.88
2018,10,8,15,30,820.0,59.0,2.9,22.7,393.0,694.68,546.61
2018,10,8,15,45,787.5,56.5,2.95,22.0,345.5,645.7,513.72
2018,10,8,16,0,755.0,54.0,3.0,21.3,298.0,590.35,474.79
2018,10,8,16,15,705.5,50.5,3.05,20.45,248.5,523.34,423.59
2018,10,8,16,30,656.0,47.0,3.1,19.6,199.0,458.51,371.44
2018,10,8,16,45,576.0,41.5,3.1,18.75,151.5,377.57,303.79
2018,10,8,17,0,496.0,36.0,3.1,17.9,104.0,307.94,242.11
2018,10,8,17,15,347.0,27.0,3.15,17.3,65.0,207.69,146.8
2018,10,8,17,30,198.0,18.0,3.2,16.7,26.0,92.38,0.0
2018,10,8,17,45,99.0,9.0,3.25,16.1,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,105.5,8.5,0.75,12.2,12.5,0.0,0.0
2018,10,9,6,30,211.0,17.0,0.8,12.7,25.0,16.2,0.0
2018,10,9,6,45,361.5,25.5,0.85,13.25,63.5,20.33,10.34
2018,10,9,7,0,512.0,34.0,0.9,13.8,102.0,28.53,19.26
2018,10,9,7,15,589.5,39.0,0.85,14.35,149.5,31.24,22.11
2018,10,9,7,30,667.0,44.0,0.8,14.9,197.0,56.21,28.08
2018,10,9,7,45,714.5,47.5,0.75,15.45,246.0,106.7,55.29
2018,10,9,8,0,762.0,51.0,0.7,16.0,295.0,162.58,97.18
2018,10,9,8,15,793.0,54.0,0.65,16.65,342.5,222.04,147.44
2018,10,9,8,30,824.0,57.0,0.6,17.3,390.0,281.49,199.0
2018,10,9,8,45,839.0,61.0,0.5,18.0,432.5,339.05,248.66
2018,10,9,9,0,854.0,65.0,0.4,18.7,475.0,396.97,296.76
2018,10,9,9,15,826.0,78.0,0.45,19.15,501.5,444.17,336.43
2018,10,9,9,30,798.0,91.0,0.5,19.6,528.0,488.24,371.98
2018,10,9,9,45,720.0,117.0,0.55,20.1,529.0,513.17,391.83
2018,10,9,10,0,642.0,143.0,0.6,20.6,530.0,529.93,404.55
2018,10,9,10,15,580.0,166.5,0.8,20.85,528.0,545.67,417.42
2018,10,9,10,30,518.0,190.0,1.0,21.1,526.0,551.34,422.36
2018,10,9,10,45,403.5,237.5,1.2,21.35,504.0,540.62,413.68
2018,10,9,11,0,289.0,285.0,1.4,21.6,482.0,513.09,392.26
2018,10,9,11,15,486.5,228.0,1.6,21.55,566.0,630.72,482.53
2018,10,9,11,30,684.0,171.0,1.8,21.5,650.0,753.43,573.38
2018,10,9,11,45,721.5,159.5,2.0,21.45,667.5,792.62,600.94
2018,10,9,12,0,759.0,148.0,2.2,21.4,685.0,830.28,628.15
2018,10,9,12,15,695.5,169.0,2.35,21.2,659.0,813.48,617.95
2018,10,9,12,30,632.0,190.0,2.5,21.0,633.0,791.59,604.61
2018,10,9,12,45,713.5,157.0,2.6,20.8,649.0,837.37,638.16
2018,10,9,13,0,795.0,124.0,2.7,20.6,665.0,875.55,665.86
2018,10,9,13,15,855.5,101.5,2.75,20.3,668.5,907.34,689.18
