Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,30,916.0,79.0,2.8,20.0,672.0,927.18,704.52
2018,10,9,13,45,907.5,77.5,2.85,19.75,645.0,912.79,696.57
2018,10,9,14,0,899.0,76.0,2.9,19.5,618.0,894.9,686.56
2018,10,9,14,15,888.0,74.5,2.9,19.2,585.0,871.46,672.5
2018,10,9,14,30,877.0,73.0,2.9,18.9,552.0,844.93,656.26
2018,10,9,14,45,861.5,71.5,2.95,18.65,513.5,811.76,635.38
2018,10,9,15,0,846.0,70.0,3.0,18.4,475.0,776.15,612.49
2018,10,9,15,15,823.0,67.5,3.0,18.4,431.0,737.8,586.4
2018,10,9,15,30,800.0,65.0,3.0,18.4,387.0,691.17,553.71
2018,10,9,15,45,767.5,61.5,3.1,17.7,339.5,635.42,515.13
2018,10,9,16,0,735.0,58.0,3.2,17.0,292.0,579.58,474.72
2018,10,9,16,15,685.0,54.5,3.25,16.5,243.5,513.1,422.0
2018,10,9,16,30,635.0,51.0,3.3,16.0,195.0,448.68,368.55
2018,10,9,16,45,429.0,48.5,3.3,15.5,135.0,310.33,252.82
2018,10,9,17,0,223.0,46.0,3.3,15.0,75.0,185.9,146.71
2018,10,9,17,15,151.5,30.0,3.35,14.4,46.0,124.37,84.58
2018,10,9,17,30,80.0,14.0,3.4,13.8,17.0,43.49,0.0
2018,10,9,17,45,40.0,7.0,3.4,13.25,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,6,15,11.0,2.0,0.75,10.25,2.5,0.0,0.0
2018,10,10,6,30,22.0,4.0,0.7,10.7,5.0,3.81,0.0
2018,10,10,6,45,11.0,9.5,0.65,11.2,10.0,8.86,1.21
2018,10,10,7,0,0.0,15.0,0.6,11.7,15.0,13.9,6.58
2018,10,10,7,15,0.0,23.5,0.6,12.2,23.5,21.79,13.89
2018,10,10,7,30,0.0,32.0,0.6,12.7,32.0,29.69,19.98
2018,10,10,7,45,0.0,51.0,0.6,13.25,51.0,47.4,35.21
2018,10,10,8,0,0.0,70.0,0.6,13.8,70.0,64.86,49.97
2018,10,10,8,15,6.5,99.0,0.6,14.4,101.5,92.41,72.64
2018,10,10,8,30,13.0,128.0,0.6,15.0,133.0,120.99,95.76
2018,10,10,8,45,37.5,161.5,0.6,15.6,179.0,160.56,127.06
2018,10,10,9,0,62.0,195.0,0.6,16.2,225.0,203.96,161.02
2018,10,10,9,15,100.5,206.5,0.6,16.7,259.5,236.66,186.22
2018,10,10,9,30,139.0,218.0,0.6,17.2,294.0,275.98,216.57
2018,10,10,9,45,322.5,198.0,0.6,17.65,387.5,368.82,288.56
2018,10,10,10,0,506.0,178.0,0.6,18.1,481.0,480.32,372.55
2018,10,10,10,15,474.5,190.5,0.7,18.35,484.5,498.57,385.72
2018,10,10,10,30,443.0,203.0,0.8,18.6,488.0,512.95,396.54
2018,10,10,10,45,361.5,221.5,0.85,18.85,458.5,494.02,381.67
2018,10,10,11,0,280.0,240.0,0.9,19.1,429.0,459.69,355.45
2018,10,10,11,15,293.5,249.0,1.0,19.25,450.5,491.41,379.56
2018,10,10,11,30,307.0,258.0,1.1,19.4,472.0,523.07,402.89
2018,10,10,11,45,305.5,257.0,1.2,19.55,471.0,531.27,409.1
2018,10,10,12,0,304.0,256.0,1.3,19.7,470.0,538.15,414.55
2018,10,10,12,15,295.0,252.5,1.45,19.7,459.0,534.43,412.73
2018,10,10,12,30,286.0,249.0,1.6,19.7,448.0,529.13,409.79
2018,10,10,12,45,299.5,250.5,1.7,19.7,455.5,548.1,424.71
2018,10,10,13,0,313.0,252.0,1.8,19.7,463.0,566.05,438.74
2018,10,10,13,15,455.5,211.5,1.9,19.6,509.0,666.37,515.8
2018,10,10,13,30,598.0,171.0,2.0,19.5,555.0,756.14,583.26
2018,10,10,13,45,734.5,128.5,2.1,19.4,580.5,827.37,634.19
2018,10,10,14,0,871.0,86.0,2.2,19.3,606.0,879.58,671.82
2018,10,10,14,15,870.0,81.0,2.2,19.1,576.0,861.1,660.38
2018,10,10,14,30,869.0,76.0,2.2,18.9,546.0,839.16,647.25
2018,10,10,14,45,851.0,73.5,2.25,18.7,506.0,802.9,624.41
2018,10,10,15,0,833.0,71.0,2.3,18.5,466.0,771.11,604.53
2018,10,10,15,15,808.5,69.0,2.3,18.5,422.0,725.88,573.72
2018,10,10,15,30,784.0,67.0,2.3,18.5,378.0,679.28,541.4
2018,10,10,15,45,748.5,63.5,2.3,17.8,330.5,622.05,501.62
2018,10,10,16,0,713.0,60.0,2.3,17.1,283.0,565.0,459.94
2018,10,10,16,15,658.5,55.5,2.25,16.5,234.0,495.51,405.2
2018,10,10,16,30,604.0,51.0,2.2,15.9,185.0,433.09,353.53
2018,10,10,16,45,516.0,44.5,2.2,15.3,138.5,350.2,283.3
2018,10,10,17,0,428.0,38.0,2.2,14.7,92.0,274.51,215.98
2018,10,10,17,15,278.5,26.5,2.15,14.15,55.5,172.12,112.26
2018,10,10,17,30,129.0,15.0,2.1,13.6,19.0,62.51,0.0
2018,10,10,17,45,64.5,7.5,2.05,13.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.5,0.6,9.45,1.5,0.0,0.0
2018,10,11,6,30,0.0,3.0,0.6,9.8,3.0,2.86,0.0
2018,10,11,6,45,0.0,7.0,0.65,10.15,7.0,6.48,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.5,11.0,10.18,3.33
2018,10,11,7,15,0.0,17.0,0.65,11.0,17.0,15.75,8.53
2018,10,11,7,30,0.0,23.0,0.6,11.5,23.0,21.32,12.85
2018,10,11,7,45,0.0,30.0,0.6,12.0,30.0,27.83,18.53
2018,10,11,8,0,0.0,37.0,0.6,12.5,37.0,34.35,24.11
2018,10,11,8,15,0.0,51.0,0.65,13.1,51.0,47.39,35.17
2018,10,11,8,30,0.0,65.0,0.7,13.7,65.0,60.46,46.07
2018,10,11,8,45,0.0,87.5,0.7,14.3,87.5,81.35,63.34
2018,10,11,9,0,0.0,110.0,0.7,14.9,110.0,102.17,80.22
2018,10,11,9,15,0.0,113.5,0.7,15.35,113.5,105.59,82.62
2018,10,11,9,30,0.0,117.0,0.7,15.8,117.0,109.0,85.04
2018,10,11,9,45,3.5,146.5,0.75,16.25,148.5,138.65,108.77
2018,10,11,10,0,7.0,176.0,0.8,16.7,180.0,168.96,132.62
2018,10,11,10,15,32.5,224.5,0.8,17.05,245.0,236.24,185.55
2018,10,11,10,30,58.0,273.0,0.8,17.4,310.0,304.21,237.53
2018,10,11,10,45,283.0,243.5,0.8,17.75,432.5,452.26,352.73
2018,10,11,11,0,508.0,214.0,0.8,18.1,555.0,611.63,470.19
2018,10,11,11,15,715.5,149.5,0.8,18.3,639.0,730.0,554.8
2018,10,11,11,30,923.0,85.0,0.8,18.5,723.0,843.49,629.09
2018,10,11,11,45,924.0,85.0,0.8,18.75,726.5,868.34,643.08
2018,10,11,12,0,925.0,85.0,0.8,19.0,730.0,889.77,656.06
2018,10,11,12,15,925.5,84.5,0.85,19.05,727.0,906.71,667.63
2018,10,11,12,30,926.0,84.0,0.9,19.1,724.0,920.03,677.04
2018,10,11,12,45,924.0,83.0,0.95,19.2,712.0,926.87,682.32
2018,10,11,13,0,922.0,82.0,1.0,19.3,700.0,929.97,685.41
2018,10,11,13,15,916.0,81.5,1.1,19.3,680.5,926.31,685.41
2018,10,11,13,30,910.0,81.0,1.2,19.3,661.0,918.96,683.14
2018,10,11,13,45,901.0,79.5,1.3,19.3,633.5,904.13,675.98
2018,10,11,14,0,892.0,78.0,1.4,19.3,606.0,885.84,666.55
2018,10,11,14,15,880.5,76.0,1.55,19.2,573.0,861.46,653.79
2018,10,11,14,30,869.0,74.0,1.7,19.1,540.0,834.03,638.66
2018,10,11,14,45,852.5,72.0,1.85,18.95,501.0,799.63,618.4
2018,10,11,15,0,836.0,70.0,2.0,18.8,462.0,769.62,600.76
2018,10,11,15,15,811.5,67.5,2.0,18.8,418.0,723.72,569.67
2018,10,11,15,30,787.0,65.0,2.0,18.8,374.0,676.47,537.08
2018,10,11,15,45,752.5,61.5,2.3,18.15,326.5,619.95,499.51
2018,10,11,16,0,718.0,58.0,2.6,17.5,279.0,563.54,459.27
2018,10,11,16,15,666.5,53.5,2.65,16.7,230.5,495.92,406.25
2018,10,11,16,30,615.0,49.0,2.7,15.9,182.0,430.64,352.48
2018,10,11,16,45,511.5,42.5,2.8,15.1,134.0,343.78,278.68
2018,10,11,17,0,408.0,36.0,2.9,14.3,86.0,261.47,205.54
2018,10,11,17,15,233.0,23.0,2.9,13.7,48.5,146.75,88.51
2018,10,11,17,30,58.0,10.0,2.9,13.1,11.0,31.03,0.0
2018,10,11,17,45,29.0,5.0,2.9,12.55,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,11.45,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,11.8,19.0,14.3,0.0
2018,10,12,6,45,323.0,24.5,1.45,12.2,56.5,19.83,8.51
2018,10,12,7,0,485.0,34.0,1.5,12.6,94.0,26.55,17.44
2018,10,12,7,15,569.5,40.5,1.45,13.2,142.0,33.11,23.77
2018,10,12,7,30,654.0,47.0,1.4,13.8,190.0,56.5,29.96
2018,10,12,7,45,705.5,51.0,1.35,14.4,239.5,106.7,56.35
2018,10,12,8,0,757.0,55.0,1.3,15.0,289.0,162.82,98.15
2018,10,12,8,15,791.0,58.5,1.2,15.8,337.5,220.39,146.91
2018,10,12,8,30,825.0,62.0,1.1,16.6,386.0,281.12,199.81
2018,10,12,8,45,849.0,64.0,1.0,17.35,430.5,341.61,252.31
2018,10,12,9,0,873.0,66.0,0.9,18.1,475.0,401.4,302.66
2018,10,12,9,15,891.0,67.5,0.75,18.8,515.0,459.06,349.18
2018,10,12,9,30,909.0,69.0,0.6,19.5,555.0,516.73,393.3
2018,10,12,9,45,923.0,69.5,0.5,20.15,589.5,570.95,433.18
2018,10,12,10,0,937.0,70.0,0.4,20.8,624.0,624.19,470.41
2018,10,12,10,15,945.5,71.0,0.45,21.1,651.0,673.22,505.7
2018,10,12,10,30,954.0,72.0,0.5,21.4,678.0,720.26,538.53
2018,10,12,10,45,959.5,72.5,0.55,21.75,697.5,762.39,565.49
2018,10,12,11,0,965.0,73.0,0.6,22.1,717.0,801.84,590.47
2018,10,12,11,15,968.5,73.0,0.8,22.25,729.0,836.3,615.02
2018,10,12,11,30,972.0,73.0,1.0,22.4,741.0,867.56,637.48
2018,10,12,11,45,973.0,73.0,1.2,22.5,744.5,893.4,656.51
2018,10,12,12,0,974.0,73.0,1.4,22.6,748.0,915.65,673.24
2018,10,12,12,15,973.0,73.0,1.55,22.6,744.0,932.48,686.07
2018,10,12,12,30,972.0,73.0,1.7,22.6,740.0,945.48,696.56
2018,10,12,12,45,969.0,72.5,1.85,22.65,727.5,952.24,702.96
2018,10,12,13,0,966.0,72.0,2.0,22.7,715.0,955.09,706.94
2018,10,12,13,15,961.0,71.0,2.05,22.65,695.0,951.62,706.05
2018,10,12,13,30,956.0,70.0,2.1,22.6,675.0,944.28,702.81
2018,10,12,13,45,948.0,69.0,2.15,22.55,647.5,930.48,695.42
2018,10,12,14,0,940.0,68.0,2.2,22.5,620.0,913.02,685.71
2018,10,12,14,15,928.5,66.5,2.25,22.35,586.0,888.43,671.47
2018,10,12,14,30,917.0,65.0,2.3,22.2,552.0,860.61,655.0
2018,10,12,14,45,901.5,63.0,2.3,22.05,512.0,825.86,633.17
2018,10,12,15,0,886.0,61.0,2.3,21.9,472.0,788.53,609.31
2018,10,12,15,15,863.0,59.0,2.3,21.9,427.0,743.18,579.01
2018,10,12,15,30,840.0,57.0,2.3,21.9,382.0,696.33,547.05
2018,10,12,15,45,806.0,53.5,2.35,21.1,333.0,638.73,508.12
2018,10,12,16,0,772.0,50.0,2.4,20.3,284.0,586.62,471.45
2018,10,12,16,15,720.5,46.0,2.35,19.3,234.0,517.72,418.23
2018,10,12,16,30,669.0,42.0,2.3,18.3,184.0,451.24,364.19
2018,10,12,16,45,583.5,37.0,2.25,17.3,137.0,368.64,294.59
2018,10,12,17,0,498.0,32.0,2.2,16.3,90.0,292.21,225.85
2018,10,12,17,15,332.0,23.0,2.2,15.75,53.5,185.83,99.51
2018,10,12,17,30,166.0,14.0,2.2,15.2,17.0,74.38,0.0
2018,10,12,17,45,83.0,7.0,2.2,14.6,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.65,11.4,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.6,11.9,18.0,13.34,0.0
2018,10,13,6,45,328.0,23.5,0.5,12.4,55.0,19.02,7.23
2018,10,13,7,0,491.0,33.0,0.4,12.9,92.0,28.21,18.83
2018,10,13,7,15,575.0,39.0,0.3,13.45,139.5,31.84,22.66
2018,10,13,7,30,659.0,45.0,0.2,14.0,187.0,54.07,28.28
2018,10,13,7,45,709.0,49.5,0.15,14.5,236.5,104.81,54.62
2018,10,13,8,0,759.0,54.0,0.1,15.0,286.0,161.26,96.05
2018,10,13,8,15,791.5,57.5,0.15,15.5,334.0,218.52,144.05
2018,10,13,8,30,824.0,61.0,0.2,16.0,382.0,278.77,196.15
2018,10,13,8,45,846.5,63.5,0.3,16.55,426.0,339.06,248.49
2018,10,13,9,0,869.0,66.0,0.4,17.1,470.0,398.52,299.07
2018,10,13,9,15,883.5,68.5,0.45,17.55,509.0,455.34,346.05
2018,10,13,9,30,898.0,71.0,0.5,18.0,548.0,511.84,391.12
2018,10,13,9,45,909.0,72.5,0.6,18.5,581.0,564.87,432.52
2018,10,13,10,0,920.0,74.0,0.7,19.0,614.0,616.68,471.77
2018,10,13,10,15,928.5,75.5,0.75,19.4,641.0,665.44,507.36
2018,10,13,10,30,937.0,77.0,0.8,19.8,668.0,712.26,540.62
2018,10,13,10,45,942.0,77.5,0.85,20.2,687.0,753.36,567.45
2018,10,13,11,0,947.0,78.0,0.9,20.6,706.0,791.78,592.12
2018,10,13,11,15,942.0,82.0,0.9,20.8,715.5,823.43,611.83
2018,10,13,11,30,937.0,86.0,0.9,21.0,725.0,851.54,629.17
2018,10,13,11,45,945.5,83.0,0.95,21.2,731.0,879.47,647.2
2018,10,13,12,0,954.0,80.0,1.0,21.4,737.0,904.17,663.15
2018,10,13,12,15,953.0,80.0,1.05,21.4,732.5,920.66,674.41
2018,10,13,12,30,952.0,80.0,1.1,21.4,728.0,933.41,683.49
2018,10,13,12,45,948.5,80.0,1.15,21.45,716.0,940.15,688.77
2018,10,13,13,0,945.0,80.0,1.2,21.5,704.0,943.06,691.8
2018,10,13,13,15,939.0,78.5,1.25,21.4,683.5,938.14,690.36
2018,10,13,13,30,933.0,77.0,1.3,21.3,663.0,929.42,686.66
2018,10,13,13,45,923.5,76.5,1.3,21.2,635.5,915.1,678.69
2018,10,13,14,0,914.0,76.0,1.3,21.1,608.0,897.28,668.57
2018,10,13,14,15,901.0,74.0,1.3,20.95,573.5,871.26,653.18
2018,10,13,14,30,888.0,72.0,1.3,20.8,539.0,842.16,635.75
2018,10,13,14,45,870.5,70.0,1.35,20.6,499.0,806.54,614.46
2018,10,13,15,0,853.0,68.0,1.4,20.4,459.0,768.57,591.18
2018,10,13,15,15,828.0,65.5,1.4,20.4,414.5,728.59,565.04
2018,10,13,15,30,803.0,63.0,1.4,20.4,370.0,680.56,532.57
2018,10,13,15,45,768.0,59.5,1.4,19.55,322.0,623.32,494.11
2018,10,13,16,0,733.0,56.0,1.4,18.7,274.0,566.21,453.33
2018,10,13,16,15,679.0,51.0,1.4,17.8,224.5,496.19,399.68
2018,10,13,16,30,625.0,46.0,1.4,16.9,175.0,428.78,345.27
2018,10,13,16,45,535.5,39.0,1.45,16.05,128.5,343.86,274.27
2018,10,13,17,0,446.0,32.0,1.5,15.2,82.0,272.3,209.15
2018,10,13,17,15,279.5,21.5,1.5,14.55,47.5,159.78,70.35
2018,10,13,17,30,113.0,11.0,1.5,13.9,13.0,51.71,0.0
2018,10,13,17,45,56.5,5.5,1.5,13.25,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,10,14,6,15,50.5,5.0,0.25,9.4,6.0,0.0,0.0
2018,10,14,6,30,101.0,10.0,0.2,9.9,12.0,9.53,0.0
2018,10,14,6,45,61.0,18.5,0.15,10.35,20.5,15.57,4.23
2018,10,14,7,0,21.0,27.0,0.1,10.8,29.0,24.97,16.17
2018,10,14,7,15,156.5,39.5,0.1,11.4,71.5,29.52,20.82
2018,10,14,7,30,292.0,52.0,0.1,12.0,114.0,47.28,29.84
2018,10,14,7,45,246.0,64.5,0.1,12.55,125.5,74.25,48.16
2018,10,14,8,0,200.0,77.0,0.1,13.1,137.0,97.32,68.48
2018,10,14,8,15,237.0,97.0,0.1,13.75,180.0,136.34,99.96
2018,10,14,8,30,274.0,117.0,0.1,14.4,223.0,179.98,135.59
2018,10,14,8,45,336.5,136.5,0.15,15.0,281.5,236.75,181.11
2018,10,14,9,0,399.0,156.0,0.2,15.6,340.0,300.33,231.49
2018,10,14,9,15,434.5,164.0,0.2,16.15,380.0,347.98,269.02
2018,10,14,9,30,470.0,172.0,0.2,16.7,420.0,398.59,308.04
2018,10,14,9,45,551.5,163.5,0.25,17.2,472.0,460.39,355.04
2018,10,14,10,0,633.0,155.0,0.3,17.7,524.0,531.38,407.6
2018,10,14,10,15,716.0,138.5,0.35,18.25,573.5,597.94,455.91
2018,10,14,10,30,799.0,122.0,0.4,18.8,623.0,667.72,505.43
2018,10,14,10,45,868.0,106.5,0.4,19.3,665.5,733.07,549.75
2018,10,14,11,0,937.0,91.0,0.4,19.8,708.0,796.25,589.33
2018,10,14,11,15,969.5,82.5,0.4,20.25,730.5,843.04,617.48
2018,10,14,11,30,1002.0,74.0,0.4,20.7,753.0,888.05,644.28
2018,10,14,11,45,1003.0,74.5,0.4,21.15,757.0,915.05,659.37
2018,10,14,12,0,1004.0,75.0,0.4,21.6,761.0,938.36,672.37
2018,10,14,12,15,1003.5,74.5,0.45,21.75,756.5,955.43,683.43
2018,10,14,12,30,1003.0,74.0,0.5,21.9,752.0,968.57,692.29
2018,10,14,12,45,1000.0,73.0,0.5,22.05,739.0,974.93,696.03
2018,10,14,13,0,997.0,72.0,0.5,22.2,726.0,977.24,697.52
2018,10,14,13,15,991.5,71.5,0.6,22.15,705.5,973.87,698.5
2018,10,14,13,30,986.0,71.0,0.7,22.1,685.0,966.53,697.16
2018,10,14,13,45,976.5,70.0,0.8,22.05,656.0,951.16,690.82
2018,10,14,14,0,967.0,69.0,0.9,22.0,627.0,932.06,682.12
2018,10,14,14,15,952.0,67.5,1.0,21.8,590.5,904.07,667.91
2018,10,14,14,30,937.0,66.0,1.1,21.6,554.0,872.91,651.37
2018,10,14,14,45,920.0,64.5,1.2,21.35,513.0,837.19,631.49
2018,10,14,15,0,903.0,63.0,1.3,21.1,472.0,798.92,609.34
2018,10,14,15,15,879.5,60.0,1.3,21.1,426.0,751.54,578.48
2018,10,14,15,30,856.0,57.0,1.3,21.1,380.0,702.63,545.9
2018,10,14,15,45,821.5,54.5,1.5,20.15,331.0,651.38,514.15
2018,10,14,16,0,787.0,52.0,1.7,19.2,282.0,593.96,475.01
2018,10,14,16,15,734.0,47.0,1.8,18.0,231.0,522.54,421.14
2018,10,14,16,30,681.0,42.0,1.9,16.8,180.0,453.62,365.85
2018,10,14,16,45,590.5,36.5,2.0,15.65,132.0,367.73,293.67
2018,10,14,17,0,500.0,31.0,2.1,14.5,84.0,288.31,220.69
2018,10,14,17,15,316.5,21.0,2.15,14.0,48.5,172.08,53.41
2018,10,14,17,30,133.0,11.0,2.2,13.5,13.0,58.63,0.0
2018,10,14,17,45,66.5,5.5,2.25,13.0,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,11.9,18.0,13.34,0.0
2018,10,15,6,45,382.0,22.5,2.55,12.2,56.5,20.16,5.7
2018,10,15,7,0,564.0,31.0,2.6,12.5,95.0,26.6,17.21
2018,10,15,7,15,647.5,36.5,2.6,13.0,144.5,29.86,20.79
2018,10,15,7,30,731.0,42.0,2.6,13.5,194.0,51.6,25.87
2018,10,15,7,45,779.0,46.0,2.65,14.05,245.0,105.87,53.32
2018,10,15,8,0,827.0,50.0,2.7,14.6,296.0,167.94,99.71
2018,10,15,8,15,858.0,52.5,2.6,15.2,345.0,227.6,150.91
2018,10,15,8,30,889.0,55.0,2.5,15.8,394.0,289.8,206.42
2018,10,15,8,45,905.5,57.5,2.4,16.35,437.5,349.63,260.37
2018,10,15,9,0,922.0,60.0,2.3,16.9,481.0,409.8,313.26
2018,10,15,9,15,937.0,61.5,2.2,17.45,521.0,468.41,363.11
2018,10,15,9,30,952.0,63.0,2.1,18.0,561.0,526.61,410.68
2018,10,15,9,45,962.5,65.0,2.0,18.55,595.5,582.26,454.38
2018,10,15,10,0,973.0,67.0,1.9,19.1,630.0,636.53,495.25
2018,10,15,10,15,981.0,68.0,1.8,19.6,657.0,686.52,531.54
2018,10,15,10,30,989.0,69.0,1.7,20.1,684.0,734.37,564.91
2018,10,15,10,45,994.0,70.0,1.6,20.6,704.0,777.73,591.94
2018,10,15,11,0,999.0,71.0,1.5,21.1,724.0,818.26,616.44
2018,10,15,11,15,1001.5,71.5,1.4,21.5,736.0,853.29,636.97
2018,10,15,11,30,1004.0,72.0,1.3,21.9,748.0,884.97,654.92
2018,10,15,11,45,1005.0,72.0,1.2,22.3,751.5,911.35,669.11
2018,10,15,12,0,1006.0,72.0,1.1,22.7,755.0,934.02,680.72
2018,10,15,12,15,1005.0,72.0,1.05,22.85,750.5,951.17,690.22
2018,10,15,12,30,1004.0,72.0,1.0,23.0,746.0,964.38,697.32
2018,10,15,12,45,1001.5,71.0,0.95,23.2,733.0,971.1,700.32
2018,10,15,13,0,999.0,70.0,0.9,23.4,720.0,973.77,700.97
2018,10,15,13,15,993.0,69.5,0.9,23.35,699.5,969.9,699.37
2018,10,15,13,30,987.0,69.0,0.9,23.3,679.0,962.06,695.51
2018,10,15,13,45,979.0,67.5,0.95,23.25,650.5,947.33,688.41
2018,10,15,14,0,971.0,66.0,1.0,23.2,622.0,928.84,679.03
2018,10,15,14,15,959.0,65.0,1.1,22.95,587.0,903.96,666.84
2018,10,15,14,30,947.0,64.0,1.2,22.7,552.0,875.78,652.28
2018,10,15,14,45,930.5,62.0,1.3,22.45,511.0,839.61,632.01
2018,10,15,15,0,914.0,60.0,1.4,22.2,470.0,800.83,609.45
2018,10,15,15,15,890.5,57.5,1.4,22.2,424.0,753.79,578.86
2018,10,15,15,30,867.0,55.0,1.4,22.2,378.0,705.22,546.52
2018,10,15,15,45,832.5,52.0,1.65,21.05,328.5,647.29,510.58
2018,10,15,16,0,798.0,49.0,1.9,19.9,279.0,594.71,475.44
2018,10,15,16,15,744.0,45.5,1.95,18.65,228.5,524.34,421.84
2018,10,15,16,30,690.0,42.0,2.0,17.4,178.0,456.41,366.92
2018,10,15,16,45,597.5,36.0,2.05,16.15,129.5,368.76,293.16
2018,10,15,17,0,505.0,30.0,2.1,14.9,81.0,287.84,217.62
2018,10,15,17,15,317.5,20.5,2.15,14.35,46.5,169.41,20.14
2018,10,15,17,30,130.0,11.0,2.2,13.8,12.0,57.19,0.0
2018,10,15,17,45,65.0,5.5,2.25,13.2,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.6,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,11.44,0.0
2018,10,16,6,45,320.0,21.5,0.45,11.55,50.0,17.56,2.88
2018,10,16,7,0,502.0,31.0,0.4,12.0,86.0,26.72,17.33
2018,10,16,7,15,589.5,37.0,0.35,12.7,133.5,30.42,21.37
2018,10,16,7,30,677.0,43.0,0.3,13.4,181.0,50.37,26.35
2018,10,16,7,45,729.0,46.5,0.3,14.15,230.5,101.11,51.35
2018,10,16,8,0,781.0,50.0,0.3,14.9,280.0,157.76,92.41
2018,10,16,8,15,814.5,53.0,0.25,15.45,328.0,217.91,142.58
2018,10,16,8,30,848.0,56.0,0.2,16.0,376.0,278.61,194.86
2018,10,16,8,45,870.0,58.0,0.15,16.6,420.0,337.3,245.48
2018,10,16,9,0,892.0,60.0,0.1,17.2,464.0,396.99,295.39
2018,10,16,9,15,906.5,61.5,0.1,17.8,502.5,453.68,341.55
2018,10,16,9,30,921.0,63.0,0.1,18.4,541.0,509.97,385.54
2018,10,16,9,45,932.0,65.0,0.15,18.95,574.5,564.26,426.78
2018,10,16,10,0,943.0,67.0,0.2,19.5,608.0,617.29,465.68
2018,10,16,10,15,951.0,68.0,0.2,19.95,635.0,665.86,499.81
2018,10,16,10,30,959.0,69.0,0.2,20.4,662.0,712.37,531.43
2018,10,16,10,45,964.5,69.5,0.25,20.9,681.0,754.3,557.95
2018,10,16,11,0,970.0,70.0,0.3,21.4,700.0,793.52,582.3
2018,10,16,11,15,971.0,70.5,0.4,21.65,710.5,826.39,603.85
2018,10,16,11,30,972.0,71.0,0.5,21.9,721.0,855.92,623.39
2018,10,16,11,45,973.0,70.5,0.55,22.15,724.0,880.86,639.11
2018,10,16,12,0,974.0,70.0,0.6,22.4,727.0,902.2,652.65
2018,10,16,12,15,972.5,70.5,0.75,22.5,722.5,918.87,665.71
2018,10,16,12,30,971.0,71.0,0.9,22.6,718.0,931.72,676.47
2018,10,16,12,45,967.5,70.5,1.0,22.65,705.5,937.79,682.24
2018,10,16,13,0,964.0,70.0,1.1,22.7,693.0,939.94,685.7
2018,10,16,13,15,958.0,69.5,1.25,22.65,672.5,936.0,686.43
2018,10,16,13,30,952.0,69.0,1.4,22.6,652.0,928.22,684.7
2018,10,16,13,45,941.5,68.5,1.55,22.55,624.0,912.76,677.88
2018,10,16,14,0,931.0,68.0,1.7,22.5,596.0,893.76,668.63
2018,10,16,14,15,917.0,66.5,1.8,22.3,561.0,867.17,653.92
2018,10,16,14,30,903.0,65.0,1.9,22.1,526.0,837.52,636.95
2018,10,16,14,45,885.0,63.5,2.05,21.85,486.0,801.81,616.01
2018,10,16,15,0,867.0,62.0,2.2,21.6,446.0,763.76,592.84
2018,10,16,15,15,842.0,59.0,2.2,21.6,401.0,716.44,560.79
2018,10,16,15,30,817.0,56.0,2.2,21.6,356.0,667.85,527.13
2018,10,16,15,45,780.5,53.5,2.35,20.6,308.5,616.83,493.3
2018,10,16,16,0,744.0,51.0,2.5,19.6,261.0,559.97,452.13
2018,10,16,16,15,686.5,46.5,2.55,18.55,212.0,488.64,396.24
2018,10,16,16,30,629.0,42.0,2.6,17.5,163.0,420.25,339.69
2018,10,16,16,45,532.5,36.0,2.6,16.5,117.5,333.67,265.57
2018,10,16,17,0,436.0,30.0,2.6,15.5,72.0,261.49,195.13
2018,10,16,17,15,269.0,20.0,2.65,14.95,41.0,146.62,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.4,10.0,45.91,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.85,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,17,6,15,53.5,5.5,1.35,10.1,6.0,0.0,0.0
2018,10,17,6,30,107.0,11.0,1.4,10.5,12.0,10.48,0.0
2018,10,17,6,45,270.5,21.5,1.4,10.9,45.0,17.7,1.09
2018,10,17,7,0,434.0,32.0,1.4,11.3,78.0,25.49,16.15
2018,10,17,7,15,526.0,39.0,1.4,11.85,124.0,29.69,20.71
2018,10,17,7,30,618.0,46.0,1.4,12.4,170.0,51.08,28.48
2018,10,17,7,45,644.5,52.5,1.35,12.9,212.0,98.74,53.22
2018,10,17,8,0,671.0,59.0,1.3,13.4,254.0,149.36,91.27
2018,10,17,8,15,736.0,60.5,1.2,14.1,307.5,205.72,137.55
2018,10,17,8,30,801.0,62.0,1.1,14.8,361.0,268.92,191.51
2018,10,17,8,45,826.5,64.5,1.0,15.5,405.0,326.89,242.43
2018,10,17,9,0,852.0,67.0,0.9,16.2,449.0,387.4,293.92
2018,10,17,9,15,870.0,68.5,0.85,16.8,488.0,443.47,340.54
2018,10,17,9,30,888.0,70.0,0.8,17.4,527.0,499.57,385.28
2018,10,17,9,45,901.5,71.5,0.7,18.05,560.5,553.05,425.71
2018,10,17,10,0,915.0,73.0,0.6,18.7,594.0,605.55,463.5
2018,10,17,10,15,923.5,74.0,0.55,19.1,620.5,653.19,497.22
2018,10,17,10,30,932.0,75.0,0.5,19.5,647.0,698.88,528.37
2018,10,17,10,45,937.5,76.5,0.5,19.95,666.5,740.84,555.27
2018,10,17,11,0,943.0,78.0,0.5,20.4,686.0,780.2,579.51
2018,10,17,11,15,946.0,78.0,0.45,20.6,697.0,813.22,598.96
2018,10,17,11,30,949.0,78.0,0.4,20.8,708.0,843.09,616.22
2018,10,17,11,45,950.0,78.0,0.4,21.0,711.5,868.05,631.17
2018,10,17,12,0,951.0,78.0,0.4,21.2,715.0,889.5,643.94
2018,10,17,12,15,949.0,78.5,0.5,21.3,710.5,905.38,655.58
2018,10,17,12,30,947.0,79.0,0.6,21.4,706.0,917.53,665.1
2018,10,17,12,45,943.0,78.5,0.7,21.45,693.0,922.99,670.68
2018,10,17,13,0,939.0,78.0,0.8,21.5,680.0,924.63,674.03
2018,10,17,13,15,932.5,77.5,0.95,21.45,660.0,920.28,674.83
2018,10,17,13,30,926.0,77.0,1.1,21.4,640.0,912.2,673.22
2018,10,17,13,45,916.5,75.5,1.25,21.35,612.0,896.67,666.62
2018,10,17,14,0,907.0,74.0,1.4,21.3,584.0,877.65,657.6
2018,10,17,14,15,893.5,72.5,1.5,21.1,550.0,851.94,643.6
2018,10,17,14,30,880.0,71.0,1.6,20.9,516.0,823.24,627.37
2018,10,17,14,45,860.5,69.0,1.75,20.7,476.0,786.33,605.58
2018,10,17,15,0,841.0,67.0,1.9,20.5,436.0,753.81,586.31
2018,10,17,15,15,814.5,64.5,1.9,20.5,391.5,706.64,554.27
2018,10,17,15,30,788.0,62.0,1.9,20.5,347.0,658.26,520.7
2018,10,17,15,45,748.0,58.0,2.1,19.6,299.0,597.97,479.94
2018,10,17,16,0,708.0,54.0,2.3,18.7,251.0,538.26,435.97
2018,10,17,16,15,647.5,49.0,2.4,17.75,202.5,466.1,379.04
2018,10,17,16,30,587.0,44.0,2.5,16.8,154.0,397.13,321.64
2018,10,17,16,45,487.0,37.0,2.6,15.8,110.0,315.46,251.07
2018,10,17,17,0,387.0,30.0,2.7,14.8,66.0,237.82,174.88
2018,10,17,17,15,224.5,18.5,2.75,14.25,36.5,125.11,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.7,7.0,28.63,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.15,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.0,1.15,11.3,5.5,0.0,0.0
2018,10,18,6,30,95.0,10.0,1.1,11.4,11.0,9.53,0.0
2018,10,18,6,45,252.5,21.5,1.05,11.55,43.0,17.88,0.0
2018,10,18,7,0,410.0,33.0,1.0,11.7,75.0,26.62,16.94
2018,10,18,7,15,504.0,40.0,0.95,12.35,120.0,30.72,21.55
2018,10,18,7,30,598.0,47.0,0.9,13.0,165.0,47.85,26.47
2018,10,18,7,45,525.5,50.5,0.85,13.65,174.5,83.87,45.32
2018,10,18,8,0,453.0,54.0,0.8,14.3,184.0,110.76,68.29
2018,10,18,8,15,593.0,60.5,0.7,14.9,261.0,173.99,116.55
2018,10,18,8,30,733.0,67.0,0.6,15.5,338.0,254.85,181.1
2018,10,18,8,45,785.5,68.0,0.5,16.05,390.0,316.0,232.81
2018,10,18,9,0,838.0,69.0,0.4,16.6,442.0,381.73,286.98
2018,10,18,9,15,826.0,75.5,0.35,17.15,469.5,429.71,326.96
2018,10,18,9,30,814.0,82.0,0.3,17.7,497.0,474.83,363.0
2018,10,18,9,45,859.0,79.5,0.25,18.25,542.5,537.09,409.7
2018,10,18,10,0,904.0,77.0,0.2,18.8,588.0,601.52,455.97
2018,10,18,10,15,913.0,78.0,0.2,19.2,614.5,648.94,489.48
2018,10,18,10,30,922.0,79.0,0.2,19.6,641.0,694.49,520.83
2018,10,18,10,45,928.0,80.0,0.2,19.95,660.0,735.84,547.53
2018,10,18,11,0,934.0,81.0,0.2,20.3,679.0,774.65,571.37
2018,10,18,11,15,937.0,81.5,0.25,20.55,690.5,807.89,592.36
2018,10,18,11,30,940.0,82.0,0.3,20.8,702.0,838.03,611.38
2018,10,18,11,45,941.0,82.0,0.35,21.0,705.0,862.75,627.08
2018,10,18,12,0,942.0,82.0,0.4,21.2,708.0,884.0,640.73
2018,10,18,12,15,941.0,81.5,0.5,21.3,703.5,899.42,652.09
2018,10,18,12,30,940.0,81.0,0.6,21.4,699.0,911.15,661.35
2018,10,18,12,45,937.0,80.5,0.7,21.5,686.5,917.4,667.31
2018,10,18,13,0,934.0,80.0,0.8,21.6,674.0,919.87,671.04
2018,10,18,13,15,927.5,79.0,0.9,21.6,653.5,914.92,670.39
2018,10,18,13,30,921.0,78.0,1.0,21.6,633.0,906.25,667.47
2018,10,18,13,45,911.0,77.0,1.1,21.55,605.5,890.93,660.37
2018,10,18,14,0,901.0,76.0,1.2,21.5,578.0,872.17,650.99
2018,10,18,14,15,886.5,74.0,1.35,21.35,543.5,845.13,636.83
2018,10,18,14,30,872.0,72.0,1.5,21.2,509.0,815.15,620.32
2018,10,18,14,45,852.0,70.0,1.6,21.05,469.0,778.09,597.89
2018,10,18,15,0,832.0,68.0,1.7,20.9,429.0,745.44,578.08
2018,10,18,15,15,805.0,65.0,1.7,20.9,384.5,697.6,545.66
2018,10,18,15,30,778.0,62.0,1.7,20.9,340.0,648.62,511.73
2018,10,18,15,45,738.5,58.0,1.9,20.1,292.5,589.15,471.53
2018,10,18,16,0,699.0,54.0,2.1,19.3,245.0,530.25,427.9
2018,10,18,16,15,638.0,49.0,2.15,18.3,197.0,458.35,371.17
2018,10,18,16,30,577.0,44.0,2.2,17.3,149.0,394.61,317.8
2018,10,18,16,45,475.0,36.5,2.3,16.35,105.5,307.43,243.05
2018,10,18,17,0,373.0,29.0,2.4,15.4,62.0,229.31,164.17
2018,10,18,17,15,215.0,17.5,2.45,14.9,34.0,102.77,0.0
2018,10,18,17,30,57.0,6.0,2.5,14.4,6.0,5.72,0.0
2018,10,18,17,45,28.5,3.0,2.5,13.9,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,19,6,15,46.5,4.5,0.9,11.15,5.0,0.0,0.0
2018,10,19,6,30,93.0,9.0,0.9,11.6,10.0,8.58,0.0
2018,10,19,6,45,251.0,20.0,0.9,12.05,41.0,16.55,0.0
2018,10,19,7,0,409.0,31.0,0.9,12.5,72.0,24.88,15.24
2018,10,19,7,15,504.5,38.5,0.95,13.3,117.0,29.54,20.37
2018,10,19,7,30,600.0,46.0,1.0,14.1,162.0,49.23,28.0
2018,10,19,7,45,657.5,51.0,1.05,14.85,210.0,96.68,50.92
2018,10,19,8,0,715.0,56.0,1.1,15.6,258.0,150.83,89.7
2018,10,19,8,15,743.0,61.0,1.0,16.2,303.0,205.42,135.54
2018,10,19,8,30,771.0,66.0,0.9,16.8,348.0,262.52,185.3
2018,10,19,8,45,777.0,73.5,0.85,17.45,387.0,317.38,233.68
2018,10,19,9,0,783.0,81.0,0.8,18.1,426.0,371.77,280.26
2018,10,19,9,15,832.5,77.0,0.75,18.7,472.5,432.47,329.5
2018,10,19,9,30,882.0,73.0,0.7,19.3,519.0,496.35,379.38
2018,10,19,9,45,895.5,74.0,0.65,19.95,552.0,548.87,419.11
2018,10,19,10,0,909.0,75.0,0.6,20.6,585.0,600.4,456.52
2018,10,19,10,15,918.5,76.0,0.5,20.95,611.5,648.24,489.71
2018,10,19,10,30,928.0,77.0,0.4,21.3,638.0,694.22,520.24
2018,10,19,10,45,934.5,78.0,0.35,21.7,657.5,736.04,546.45
2018,10,19,11,0,941.0,79.0,0.3,22.1,677.0,775.33,569.66
2018,10,19,11,15,944.5,79.5,0.35,22.3,688.5,809.06,591.07
