Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,11,30,948.0,80.0,0.4,22.5,700.0,839.71,610.5
2018,10,19,11,45,949.5,79.5,0.5,22.65,703.5,864.36,627.22
2018,10,19,12,0,951.0,79.0,0.6,22.8,707.0,885.54,641.91
2018,10,19,12,15,948.5,79.5,0.7,22.95,702.0,900.9,653.05
2018,10,19,12,30,946.0,80.0,0.8,23.1,697.0,912.51,661.99
2018,10,19,12,45,941.0,80.0,0.9,23.2,684.0,917.6,667.06
2018,10,19,13,0,936.0,80.0,1.0,23.3,671.0,918.89,669.88
2018,10,19,13,15,930.0,78.5,1.1,23.3,650.5,913.75,668.94
2018,10,19,13,30,924.0,77.0,1.2,23.3,630.0,904.89,665.7
2018,10,19,13,45,915.5,76.0,1.3,23.3,603.0,890.83,659.11
2018,10,19,14,0,907.0,75.0,1.4,23.3,576.0,873.3,650.23
2018,10,19,14,15,894.0,73.0,1.5,23.15,542.0,847.43,636.06
2018,10,19,14,30,881.0,71.0,1.6,23.0,508.0,818.57,619.67
2018,10,19,14,45,862.0,69.0,1.7,22.85,468.0,782.14,597.73
2018,10,19,15,0,843.0,67.0,1.8,22.7,428.0,750.04,578.35
2018,10,19,15,15,815.5,63.5,1.8,22.7,383.0,700.94,545.18
2018,10,19,15,30,788.0,60.0,1.8,22.7,338.0,650.72,510.5
2018,10,19,15,45,749.0,56.5,2.05,21.85,290.5,592.01,471.29
2018,10,19,16,0,710.0,53.0,2.3,21.0,243.0,533.77,428.39
2018,10,19,16,15,648.5,48.0,2.45,20.15,195.0,461.33,371.33
2018,10,19,16,30,587.0,43.0,2.6,19.3,147.0,392.09,313.73
2018,10,19,16,45,481.5,35.5,2.75,18.45,103.0,308.09,241.21
2018,10,19,17,0,376.0,28.0,2.9,17.6,59.0,226.97,156.34
2018,10,19,17,15,215.5,17.0,2.95,17.0,32.0,101.86,0.0
2018,10,19,17,30,55.0,6.0,3.0,16.4,5.0,0.0,0.0
2018,10,19,17,45,27.5,3.0,3.1,15.8,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,20,6,15,42.5,4.5,1.8,10.75,4.5,0.0,0.0
2018,10,20,6,30,85.0,9.0,1.9,11.2,9.0,8.58,0.0
2018,10,20,6,45,239.0,20.0,1.95,11.65,39.0,16.72,0.0
2018,10,20,7,0,393.0,31.0,2.0,12.1,69.0,25.06,15.18
2018,10,20,7,15,487.5,38.0,2.0,12.65,112.5,29.24,20.09
2018,10,20,7,30,582.0,45.0,2.0,13.2,156.0,44.28,24.69
2018,10,20,7,45,514.0,59.5,2.0,13.7,177.5,89.6,50.93
2018,10,20,8,0,446.0,74.0,2.0,14.2,199.0,126.74,82.14
2018,10,20,8,15,514.0,76.0,1.9,14.85,244.0,170.93,117.5
2018,10,20,8,30,582.0,78.0,1.8,15.5,289.0,222.53,160.94
2018,10,20,8,45,499.0,94.5,1.7,16.1,291.0,247.73,187.49
2018,10,20,9,0,416.0,111.0,1.6,16.7,293.0,261.14,202.72
2018,10,20,9,15,611.5,97.0,1.55,17.2,390.5,356.72,278.7
2018,10,20,9,30,807.0,83.0,1.5,17.7,488.0,469.45,366.6
2018,10,20,9,45,851.5,79.0,1.45,18.25,531.0,529.88,413.53
2018,10,20,10,0,896.0,75.0,1.4,18.8,574.0,591.09,459.86
2018,10,20,10,15,904.5,76.5,1.35,19.15,600.0,638.17,494.61
2018,10,20,10,30,913.0,78.0,1.3,19.5,626.0,683.37,526.95
2018,10,20,10,45,918.5,79.5,1.25,19.85,645.0,724.4,554.56
2018,10,20,11,0,924.0,81.0,1.2,20.2,664.0,762.88,578.88
2018,10,20,11,15,927.0,81.5,1.15,20.35,675.0,795.65,599.4
2018,10,20,11,30,930.0,82.0,1.1,20.5,686.0,825.37,617.7
2018,10,20,11,45,930.5,82.0,1.1,20.65,689.0,849.3,632.76
2018,10,20,12,0,931.0,82.0,1.1,20.8,692.0,869.79,645.61
2018,10,20,12,15,930.0,82.0,1.05,20.85,687.5,885.49,654.88
2018,10,20,12,30,929.0,82.0,1.0,20.9,683.0,897.55,661.88
2018,10,20,12,45,925.5,81.0,1.0,20.95,670.5,902.61,665.29
2018,10,20,13,0,922.0,80.0,1.0,21.0,658.0,903.93,666.52
2018,10,20,13,15,915.5,79.5,1.0,20.9,638.0,899.52,664.6
2018,10,20,13,30,909.0,79.0,1.0,20.8,618.0,891.47,660.52
2018,10,20,13,45,899.0,77.5,1.05,20.7,590.5,875.63,652.29
2018,10,20,14,0,889.0,76.0,1.1,20.6,563.0,856.41,641.9
2018,10,20,14,15,875.0,74.0,1.1,20.35,529.0,830.02,626.32
2018,10,20,14,30,861.0,72.0,1.1,20.1,495.0,800.73,608.73
2018,10,20,14,45,810.5,74.5,1.1,19.9,447.0,752.18,577.5
2018,10,20,15,0,760.0,77.0,1.1,19.7,399.0,695.96,540.38
2018,10,20,15,15,764.0,69.0,1.1,19.7,363.5,667.18,521.74
2018,10,20,15,30,768.0,61.0,1.1,19.7,328.0,635.38,500.12
2018,10,20,15,45,729.0,57.0,1.15,18.95,281.5,576.88,459.6
2018,10,20,16,0,690.0,53.0,1.2,18.2,235.0,518.92,416.24
2018,10,20,16,15,603.5,48.5,1.2,17.3,184.5,437.65,352.17
2018,10,20,16,30,517.0,44.0,1.2,16.4,134.0,358.68,287.1
2018,10,20,16,45,431.5,35.5,1.25,15.5,94.0,281.97,220.71
2018,10,20,17,0,346.0,27.0,1.3,14.6,54.0,209.66,139.01
2018,10,20,17,15,188.0,15.5,1.35,14.1,28.5,88.97,0.0
2018,10,20,17,30,30.0,4.0,1.4,13.6,3.0,0.0,0.0
2018,10,20,17,45,15.0,2.0,1.4,13.1,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,11.4,2.0,1.91,0.0
2018,10,21,6,45,15.0,12.0,1.0,11.55,13.5,10.86,0.0
2018,10,21,7,0,30.0,22.0,1.0,11.7,25.0,19.6,10.5
2018,10,21,7,15,229.0,35.5,1.0,12.2,77.0,26.96,18.12
2018,10,21,7,30,428.0,49.0,1.0,12.7,129.0,44.49,27.35
2018,10,21,7,45,262.5,60.0,0.95,13.2,113.5,69.6,43.86
2018,10,21,8,0,97.0,71.0,0.9,13.7,98.0,77.47,56.28
2018,10,21,8,15,51.0,91.5,0.95,14.2,106.0,93.83,72.18
2018,10,21,8,30,5.0,112.0,1.0,14.7,114.0,104.34,82.6
2018,10,21,8,45,15.0,136.5,1.0,15.2,143.0,130.54,103.72
2018,10,21,9,0,25.0,161.0,1.0,15.7,172.0,158.17,125.76
2018,10,21,9,15,27.5,176.0,1.0,16.2,189.0,176.8,140.35
2018,10,21,9,30,30.0,191.0,1.0,16.7,206.0,194.91,154.36
2018,10,21,9,45,44.5,211.5,1.0,17.2,235.5,224.96,177.74
2018,10,21,10,0,59.0,232.0,1.0,17.7,265.0,256.7,202.12
2018,10,21,10,15,194.0,232.0,1.05,18.05,346.5,348.45,274.53
2018,10,21,10,30,329.0,232.0,1.1,18.4,428.0,452.69,354.39
2018,10,21,10,45,538.0,185.0,1.1,18.7,517.0,571.44,444.11
2018,10,21,11,0,747.0,138.0,1.1,19.0,606.0,699.34,537.15
2018,10,21,11,15,829.5,114.5,1.15,19.2,642.5,760.05,578.58
2018,10,21,11,30,912.0,91.0,1.2,19.4,679.0,818.82,617.84
2018,10,21,11,45,924.0,87.5,1.25,19.55,686.0,847.73,636.73
2018,10,21,12,0,936.0,84.0,1.3,19.7,693.0,873.64,653.98
2018,10,21,12,15,931.5,85.0,1.4,19.7,687.5,887.59,664.43
2018,10,21,12,30,927.0,86.0,1.5,19.7,682.0,897.82,672.67
2018,10,21,12,45,918.5,87.0,1.6,19.7,668.0,900.88,676.29
2018,10,21,13,0,910.0,88.0,1.7,19.7,654.0,900.21,677.61
2018,10,21,13,15,903.0,87.0,1.8,19.6,633.5,894.83,676.15
2018,10,21,13,30,896.0,86.0,1.9,19.5,613.0,885.85,672.38
2018,10,21,13,45,886.0,84.0,2.0,19.35,585.5,869.6,663.83
2018,10,21,14,0,876.0,82.0,2.1,19.2,558.0,850.0,652.99
2018,10,21,14,15,861.0,80.5,2.15,18.95,524.0,830.77,642.16
2018,10,21,14,30,846.0,79.0,2.2,18.7,490.0,801.5,624.16
2018,10,21,14,45,824.0,76.0,2.3,18.45,449.5,762.18,599.13
2018,10,21,15,0,802.0,73.0,2.4,18.2,409.0,720.83,572.09
2018,10,21,15,15,772.0,70.0,2.4,18.2,365.0,671.87,537.62
2018,10,21,15,30,742.0,67.0,2.4,18.2,321.0,622.0,501.65
2018,10,21,15,45,698.0,62.5,2.45,17.4,274.0,560.49,456.52
2018,10,21,16,0,654.0,58.0,2.5,16.6,227.0,504.48,412.66
2018,10,21,16,15,586.5,52.0,2.45,15.95,180.0,430.46,351.85
2018,10,21,16,30,519.0,46.0,2.4,15.3,133.0,360.62,291.86
2018,10,21,16,45,345.5,36.5,2.4,14.7,86.5,239.51,188.39
2018,10,21,17,0,172.0,27.0,2.4,14.1,40.0,130.23,80.49
2018,10,21,17,15,90.0,14.0,2.35,13.65,20.5,48.61,0.0
2018,10,21,17,30,8.0,1.0,2.3,13.2,1.0,0.0,0.0
2018,10,21,17,45,4.0,0.5,2.25,12.75,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.5,1.45,8.6,0.5,0.0,0.0
2018,10,22,6,30,0.0,1.0,1.4,9.0,1.0,0.95,0.0
2018,10,22,6,45,0.0,4.5,1.35,9.4,4.5,4.29,0.0
2018,10,22,7,0,0.0,8.0,1.3,9.8,8.0,7.4,0.4
2018,10,22,7,15,0.0,13.0,1.25,10.4,13.0,12.04,5.02
2018,10,22,7,30,0.0,18.0,1.2,11.0,18.0,16.68,8.72
2018,10,22,7,45,0.0,26.0,1.2,11.65,26.0,24.11,15.24
2018,10,22,8,0,0.0,34.0,1.2,12.3,34.0,31.55,21.68
2018,10,22,8,15,0.0,47.0,1.2,12.75,47.0,43.66,32.06
2018,10,22,8,30,0.0,60.0,1.2,13.2,60.0,55.79,42.29
2018,10,22,8,45,2.0,92.0,1.15,13.7,93.0,86.02,67.6
2018,10,22,9,0,4.0,124.0,1.1,14.2,126.0,116.54,92.66
2018,10,22,9,15,3.0,128.5,1.15,14.55,130.0,120.85,95.84
2018,10,22,9,30,2.0,133.0,1.2,14.9,134.0,125.01,98.91
2018,10,22,9,45,4.5,152.5,1.25,15.25,155.0,145.03,114.94
2018,10,22,10,0,7.0,172.0,1.3,15.6,176.0,165.5,131.13
2018,10,22,10,15,16.5,197.5,1.4,15.8,207.0,196.47,155.84
2018,10,22,10,30,26.0,223.0,1.5,16.0,238.0,228.61,181.24
2018,10,22,10,45,34.5,237.0,1.55,16.2,258.0,256.3,202.88
2018,10,22,11,0,43.0,251.0,1.6,16.4,278.0,279.35,220.77
2018,10,22,11,15,132.0,254.5,1.65,16.5,339.0,361.33,286.5
2018,10,22,11,30,221.0,258.0,1.7,16.6,400.0,449.91,355.62
2018,10,22,11,45,494.5,195.5,1.75,16.65,514.5,621.41,489.18
2018,10,22,12,0,768.0,133.0,1.8,16.7,629.0,796.46,616.67
2018,10,22,12,15,855.5,105.5,1.8,16.65,654.5,850.68,652.78
2018,10,22,12,30,943.0,78.0,1.8,16.6,680.0,899.51,686.08
2018,10,22,12,45,940.0,77.5,1.85,16.5,667.5,905.59,690.92
2018,10,22,13,0,937.0,77.0,1.9,16.4,655.0,907.9,693.85
2018,10,22,13,15,930.5,76.0,1.95,16.25,634.5,902.83,692.06
2018,10,22,13,30,924.0,75.0,2.0,16.1,614.0,894.06,687.93
2018,10,22,13,45,915.0,73.5,2.0,15.95,586.5,878.93,679.02
2018,10,22,14,0,906.0,72.0,2.0,15.8,559.0,860.35,667.83
2018,10,22,14,15,892.0,70.0,2.0,15.55,525.0,833.71,651.26
2018,10,22,14,30,878.0,68.0,2.0,15.3,491.0,804.13,632.55
2018,10,22,14,45,859.0,65.5,2.0,15.1,451.0,767.27,608.28
2018,10,22,15,0,840.0,63.0,2.0,14.9,411.0,728.22,582.06
2018,10,22,15,15,812.0,60.5,2.0,14.9,367.0,686.88,553.17
2018,10,22,15,30,784.0,58.0,2.0,14.9,323.0,637.99,517.87
2018,10,22,15,45,735.5,54.5,2.0,14.3,274.5,573.54,470.21
2018,10,22,16,0,687.0,51.0,2.0,13.7,226.0,510.33,420.15
2018,10,22,16,15,631.0,45.5,1.9,13.25,180.0,442.11,363.15
2018,10,22,16,30,575.0,40.0,1.8,12.8,134.0,376.72,305.83
2018,10,22,16,45,443.0,32.5,1.75,12.35,90.5,281.69,221.59
2018,10,22,17,0,311.0,25.0,1.7,11.9,47.0,186.83,107.89
2018,10,22,17,15,165.5,14.0,1.65,11.5,24.5,77.76,0.0
2018,10,22,17,30,20.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,10,22,17,45,10.0,1.5,1.6,10.75,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,1.2,9.85,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,10,23,6,45,0.0,5.0,1.2,10.4,5.0,4.77,0.0
2018,10,23,7,0,0.0,9.0,1.2,10.7,9.0,8.33,1.0
2018,10,23,7,15,0.0,12.5,1.2,10.95,12.5,11.57,4.57
2018,10,23,7,30,0.0,16.0,1.2,11.2,16.0,14.82,7.1
2018,10,23,7,45,0.0,33.0,1.25,11.5,33.0,30.63,20.86
2018,10,23,8,0,0.0,50.0,1.3,11.8,50.0,46.47,34.58
2018,10,23,8,15,0.0,71.0,1.3,11.9,71.0,65.81,51.16
2018,10,23,8,30,0.0,92.0,1.3,12.0,92.0,85.08,67.46
2018,10,23,8,45,0.0,87.0,1.35,12.15,87.0,80.81,63.62
2018,10,23,9,0,0.0,82.0,1.4,12.3,82.0,76.31,59.63
2018,10,23,9,15,30.0,126.5,1.4,12.4,141.0,131.48,105.52
2018,10,23,9,30,60.0,171.0,1.4,12.5,200.0,189.91,153.42
2018,10,23,9,45,85.0,205.0,1.4,12.65,249.5,239.58,193.49
2018,10,23,10,0,110.0,239.0,1.4,12.8,299.0,292.3,235.43
2018,10,23,10,15,131.5,246.5,1.4,13.0,321.5,324.68,260.83
2018,10,23,10,30,153.0,254.0,1.4,13.2,344.0,353.86,283.68
2018,10,23,10,45,181.0,260.5,1.45,13.45,370.0,387.77,310.23
2018,10,23,11,0,209.0,267.0,1.5,13.7,396.0,423.2,337.72
2018,10,23,11,15,209.5,279.0,1.45,14.05,410.5,445.14,353.53
2018,10,23,11,30,210.0,291.0,1.4,14.4,425.0,466.67,368.92
2018,10,23,11,45,174.5,294.5,1.4,14.8,406.0,449.72,354.67
2018,10,23,12,0,139.0,298.0,1.4,15.2,387.0,430.65,339.02
2018,10,23,12,15,276.5,270.5,1.4,15.5,446.0,531.81,418.41
2018,10,23,12,30,414.0,243.0,1.4,15.8,505.0,636.19,496.9
2018,10,23,12,45,607.5,177.0,1.4,16.1,553.0,740.98,575.45
2018,10,23,13,0,801.0,111.0,1.4,16.4,601.0,834.53,639.86
2018,10,23,13,15,848.0,93.0,1.45,16.6,597.0,856.15,654.42
2018,10,23,13,30,895.0,75.0,1.5,16.8,593.0,866.3,662.12
2018,10,23,13,45,892.0,71.0,1.55,16.95,567.0,853.43,654.46
2018,10,23,14,0,889.0,67.0,1.6,17.1,541.0,837.01,644.67
2018,10,23,14,15,874.0,66.0,1.65,17.1,507.5,811.02,628.59
2018,10,23,14,30,859.0,65.0,1.7,17.1,474.0,782.24,610.48
2018,10,23,14,45,837.5,63.0,1.8,17.1,434.5,744.51,586.15
2018,10,23,15,0,816.0,61.0,1.9,17.1,395.0,711.27,564.6
2018,10,23,15,15,787.0,58.0,1.9,17.1,351.5,662.9,530.55
2018,10,23,15,30,758.0,55.0,1.9,17.1,308.0,613.63,495.05
2018,10,23,15,45,713.5,52.0,2.1,16.5,262.0,553.62,451.63
2018,10,23,16,0,669.0,49.0,2.3,15.9,216.0,494.62,405.43
2018,10,23,16,15,588.5,45.0,2.3,15.35,169.0,415.0,339.62
2018,10,23,16,30,508.0,41.0,2.3,14.8,122.0,345.75,279.38
2018,10,23,16,45,392.5,33.0,2.35,14.2,82.5,256.53,199.93
2018,10,23,17,0,277.0,25.0,2.4,13.6,43.0,169.22,84.9
2018,10,23,17,15,148.5,14.0,2.4,13.25,22.5,70.75,0.0
2018,10,23,17,30,20.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,2.4,12.55,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,6,15,28.5,3.0,1.05,9.95,2.5,0.0,0.0
2018,10,24,6,30,57.0,6.0,1.0,10.2,5.0,0.0,0.0
2018,10,24,6,45,203.5,16.5,1.0,10.5,30.5,15.73,0.0
2018,10,24,7,0,350.0,27.0,1.0,10.8,56.0,21.9,11.4
2018,10,24,7,15,438.5,35.0,1.05,11.45,96.0,27.14,18.17
2018,10,24,7,30,527.0,43.0,1.1,12.1,136.0,38.64,22.98
2018,10,24,7,45,483.0,56.0,1.15,12.75,160.5,81.34,45.97
2018,10,24,8,0,439.0,69.0,1.2,13.4,185.0,118.72,75.88
2018,10,24,8,15,410.0,90.5,1.2,14.2,214.5,159.95,112.43
2018,10,24,8,30,381.0,112.0,1.2,15.0,244.0,198.72,147.64
2018,10,24,8,45,585.0,90.0,1.2,15.75,322.0,266.4,199.72
2018,10,24,9,0,789.0,68.0,1.2,16.5,400.0,353.9,269.02
2018,10,24,9,15,822.0,66.5,1.3,16.9,440.0,409.52,316.42
2018,10,24,9,30,855.0,65.0,1.4,17.3,480.0,466.67,363.95
2018,10,24,9,45,870.5,65.5,1.5,17.7,512.0,517.75,405.65
2018,10,24,10,0,886.0,66.0,1.6,18.1,544.0,568.1,445.59
2018,10,24,10,15,894.0,67.5,1.7,18.35,569.0,613.98,481.39
2018,10,24,10,30,902.0,69.0,1.8,18.6,594.0,657.97,514.96
2018,10,24,10,45,907.5,69.5,1.9,18.85,612.0,697.06,543.69
2018,10,24,11,0,913.0,70.0,2.0,19.1,630.0,733.63,569.11
2018,10,24,11,15,915.5,70.5,2.1,19.25,640.5,765.27,591.16
2018,10,24,11,30,918.0,71.0,2.2,19.4,651.0,793.87,611.09
2018,10,24,11,45,918.0,72.0,2.3,19.55,654.0,817.88,627.85
2018,10,24,12,0,918.0,73.0,2.4,19.7,657.0,838.52,642.37
2018,10,24,12,15,917.0,72.5,2.45,19.65,652.5,853.12,652.94
2018,10,24,12,30,916.0,72.0,2.5,19.6,648.0,864.15,661.23
2018,10,24,12,45,860.5,89.0,2.55,19.55,621.5,845.57,649.15
2018,10,24,13,0,805.0,106.0,2.6,19.5,595.0,829.87,639.38
2018,10,24,13,15,619.0,157.0,2.65,19.3,526.0,734.51,573.21
2018,10,24,13,30,433.0,208.0,2.7,19.1,457.0,626.97,492.98
2018,10,24,13,45,431.0,198.5,2.7,18.9,436.5,613.31,484.88
2018,10,24,14,0,429.0,189.0,2.7,18.7,416.0,597.72,474.67
2018,10,24,14,15,619.0,131.0,2.65,18.55,435.5,687.73,546.33
2018,10,24,14,30,809.0,73.0,2.6,18.4,455.0,756.34,597.15
2018,10,24,14,45,812.0,66.5,2.6,18.25,422.5,733.15,581.41
2018,10,24,15,0,815.0,60.0,2.6,18.1,390.0,700.26,559.08
2018,10,24,15,15,787.0,57.5,2.6,18.1,347.0,659.83,530.42
2018,10,24,15,30,759.0,55.0,2.6,18.1,304.0,612.01,495.47
2018,10,24,15,45,718.0,51.0,2.6,17.6,258.5,553.13,451.23
2018,10,24,16,0,677.0,47.0,2.6,17.1,213.0,495.07,404.65
2018,10,24,16,15,548.5,46.5,2.6,16.5,162.0,396.55,323.46
2018,10,24,16,30,420.0,46.0,2.6,15.9,111.0,303.39,244.21
2018,10,24,16,45,269.5,34.5,2.6,15.3,70.5,197.59,152.07
2018,10,24,17,0,119.0,23.0,2.6,14.7,30.0,96.88,37.06
2018,10,24,17,15,59.5,11.5,2.65,14.35,15.0,33.81,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.15,10.3,2.5,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.0,11.05,30.0,15.25,0.0
2018,10,25,7,0,371.0,26.0,0.9,11.4,55.0,21.12,10.25
2018,10,25,7,15,365.0,38.5,0.9,12.2,84.0,30.52,20.99
2018,10,25,7,30,359.0,51.0,0.9,13.0,113.0,43.4,28.69
2018,10,25,7,45,510.0,52.5,0.9,13.75,169.5,79.36,43.3
2018,10,25,8,0,661.0,54.0,0.9,14.5,226.0,135.31,79.56
2018,10,25,8,15,721.5,54.0,0.8,15.15,274.0,187.44,121.48
2018,10,25,8,30,782.0,54.0,0.7,15.8,322.0,245.75,171.01
2018,10,25,8,45,807.5,57.0,0.6,16.45,364.5,303.38,221.33
2018,10,25,9,0,833.0,60.0,0.5,17.1,407.0,360.92,270.27
2018,10,25,9,15,852.0,61.5,0.45,17.75,444.5,415.45,315.49
2018,10,25,9,30,871.0,63.0,0.4,18.4,482.0,470.14,358.97
2018,10,25,9,45,885.0,64.0,0.35,19.05,514.0,521.63,398.28
2018,10,25,10,0,899.0,65.0,0.3,19.7,546.0,572.22,435.26
2018,10,25,10,15,908.0,66.5,0.35,20.15,572.0,619.16,469.73
2018,10,25,10,30,917.0,68.0,0.4,20.6,598.0,664.26,501.95
2018,10,25,10,45,924.0,68.5,0.4,21.05,617.0,704.84,529.0
2018,10,25,11,0,931.0,69.0,0.4,21.5,636.0,742.96,552.65
2018,10,25,11,15,934.0,70.0,0.5,21.75,647.0,776.01,574.77
2018,10,25,11,30,937.0,71.0,0.6,22.0,658.0,806.0,594.93
2018,10,25,11,45,938.0,71.0,0.7,22.25,661.0,830.06,611.26
2018,10,25,12,0,939.0,71.0,0.8,22.5,664.0,850.7,625.48
2018,10,25,12,15,937.0,71.0,0.95,22.55,659.0,865.33,637.21
2018,10,25,12,30,935.0,71.0,1.1,22.6,654.0,876.3,646.67
2018,10,25,12,45,930.0,70.5,1.25,22.65,641.0,880.42,651.72
2018,10,25,13,0,925.0,70.0,1.4,22.7,628.0,880.81,654.42
2018,10,25,13,15,918.0,69.5,1.5,22.55,608.0,875.79,653.46
2018,10,25,13,30,911.0,69.0,1.6,22.4,588.0,867.16,650.21
2018,10,25,13,45,900.5,67.5,1.75,22.25,560.0,850.8,642.33
2018,10,25,14,0,890.0,66.0,1.9,22.1,532.0,831.1,632.07
2018,10,25,14,15,875.5,64.0,2.0,21.8,498.0,804.32,616.65
2018,10,25,14,30,861.0,62.0,2.1,21.5,464.0,774.69,599.01
2018,10,25,14,45,840.5,60.0,2.15,21.25,425.0,737.81,575.36
2018,10,25,15,0,820.0,58.0,2.2,21.0,386.0,698.91,549.81
2018,10,25,15,15,791.5,55.5,2.2,21.0,343.0,658.07,521.39
2018,10,25,15,30,763.0,53.0,2.2,21.0,300.0,609.87,486.74
2018,10,25,15,45,721.0,49.0,2.35,20.05,254.0,550.37,444.0
2018,10,25,16,0,679.0,45.0,2.5,19.1,208.0,491.78,398.56
2018,10,25,16,15,614.0,40.0,2.55,18.35,163.0,420.16,339.67
2018,10,25,16,30,549.0,35.0,2.6,17.6,118.0,352.34,280.95
2018,10,25,16,45,423.0,28.0,2.6,16.85,78.0,257.43,195.78
2018,10,25,17,0,297.0,21.0,2.6,16.1,38.0,169.78,46.02
2018,10,25,17,15,148.5,10.5,2.6,15.65,19.0,66.67,0.0
2018,10,25,17,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,6,15,13.0,1.5,1.6,12.35,1.0,0.0,0.0
2018,10,26,6,30,26.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,10,26,6,45,91.5,14.5,1.4,13.0,20.0,13.82,0.0
2018,10,26,7,0,157.0,26.0,1.3,13.3,38.0,20.42,8.96
2018,10,26,7,15,191.0,42.0,1.25,14.05,67.0,32.47,22.39
2018,10,26,7,30,225.0,58.0,1.2,14.8,96.0,46.39,35.22
2018,10,26,7,45,285.5,71.0,1.2,15.55,134.5,78.41,50.41
2018,10,26,8,0,346.0,84.0,1.2,16.3,173.0,117.57,78.14
2018,10,26,8,15,387.0,96.0,1.1,16.85,213.0,159.2,111.43
2018,10,26,8,30,428.0,108.0,1.0,17.4,253.0,205.33,149.71
2018,10,26,8,45,595.0,89.5,0.95,17.95,319.0,266.82,197.45
2018,10,26,9,0,762.0,71.0,0.9,18.5,385.0,344.17,258.76
2018,10,26,9,15,701.0,94.0,0.9,19.05,403.5,383.4,293.32
2018,10,26,9,30,640.0,117.0,0.9,19.6,422.0,416.31,321.21
2018,10,26,9,45,598.0,138.5,0.9,20.15,438.5,450.08,347.99
2018,10,26,10,0,556.0,160.0,0.9,20.7,455.0,475.63,367.41
2018,10,26,10,15,568.5,165.0,0.9,21.1,479.0,515.16,396.87
2018,10,26,10,30,581.0,170.0,0.9,21.5,503.0,554.17,425.08
2018,10,26,10,45,624.5,161.5,0.95,21.95,530.0,603.36,460.7
2018,10,26,11,0,668.0,153.0,1.0,22.4,557.0,649.88,493.81
2018,10,26,11,15,663.0,158.5,1.05,22.6,565.0,675.45,511.58
2018,10,26,11,30,658.0,164.0,1.1,22.8,573.0,698.43,527.55
2018,10,26,11,45,690.5,153.5,1.15,23.05,584.5,731.38,551.01
2018,10,26,12,0,723.0,143.0,1.2,23.3,596.0,762.67,572.0
2018,10,26,12,15,770.0,125.5,1.25,23.45,605.0,792.3,592.02
2018,10,26,12,30,817.0,108.0,1.3,23.6,614.0,823.73,613.26
2018,10,26,12,45,814.0,106.0,1.4,23.75,601.5,827.48,616.64
2018,10,26,13,0,811.0,104.0,1.5,23.9,589.0,827.86,618.19
2018,10,26,13,15,804.5,101.0,1.55,23.9,569.0,820.75,614.64
2018,10,26,13,30,798.0,98.0,1.6,23.9,549.0,810.34,609.03
2018,10,26,13,45,743.0,107.5,1.7,23.95,511.5,774.54,586.47
2018,10,26,14,0,688.0,117.0,1.8,24.0,474.0,733.31,560.01
2018,10,26,14,15,626.0,123.5,1.9,23.8,432.5,681.03,525.73
2018,10,26,14,30,564.0,130.0,2.0,23.6,391.0,627.75,489.42
2018,10,26,14,45,618.5,106.5,2.05,23.45,370.0,631.04,494.45
2018,10,26,15,0,673.0,83.0,2.1,23.3,349.0,627.9,493.82
2018,10,26,15,15,589.5,85.5,2.1,23.3,299.5,551.74,437.85
2018,10,26,15,30,506.0,88.0,2.1,23.3,250.0,478.0,381.55
2018,10,26,15,45,494.5,75.5,2.25,22.2,213.5,437.61,352.16
2018,10,26,16,0,483.0,63.0,2.4,21.1,177.0,396.42,320.13
2018,10,26,16,15,429.0,53.0,2.45,20.2,137.5,333.45,268.19
2018,10,26,16,30,375.0,43.0,2.5,19.3,98.0,274.05,216.93
2018,10,26,16,45,272.5,32.0,2.6,18.4,64.0,194.92,145.5
2018,10,26,17,0,170.0,21.0,2.7,17.5,30.0,113.42,8.87
2018,10,26,17,15,85.0,10.5,2.75,17.15,15.0,42.24,0.0
2018,10,26,17,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,6,15,8.5,0.5,1.8,12.95,0.5,0.0,0.0
2018,10,27,6,30,17.0,1.0,1.8,13.2,1.0,0.0,0.0
2018,10,27,6,45,63.0,13.5,1.85,13.45,17.5,12.87,0.0
2018,10,27,7,0,109.0,26.0,1.9,13.7,34.0,21.5,8.84
2018,10,27,7,15,167.0,41.5,1.9,14.15,64.0,32.13,21.97
2018,10,27,7,30,225.0,57.0,1.9,14.6,94.0,45.2,34.14
2018,10,27,7,45,282.0,70.0,1.95,15.1,131.5,76.87,49.45
2018,10,27,8,0,339.0,83.0,2.0,15.6,169.0,115.25,76.82
2018,10,27,8,15,396.5,92.5,1.95,16.05,211.5,157.19,109.92
2018,10,27,8,30,454.0,102.0,1.9,16.5,254.0,205.42,149.91
2018,10,27,8,45,458.0,116.5,1.85,16.95,287.0,248.34,187.73
2018,10,27,9,0,462.0,131.0,1.8,17.4,320.0,291.25,224.86
2018,10,27,9,15,498.0,137.0,1.8,17.9,357.5,338.89,264.46
2018,10,27,9,30,534.0,143.0,1.8,18.4,395.0,389.28,305.4
2018,10,27,9,45,557.5,146.5,1.8,18.9,425.5,433.31,340.61
2018,10,27,10,0,581.0,150.0,1.8,19.4,456.0,481.29,377.88
2018,10,27,10,15,581.5,159.0,1.85,19.7,477.5,518.8,406.72
2018,10,27,10,30,582.0,168.0,1.9,20.0,499.0,551.39,431.39
2018,10,27,10,45,580.5,175.0,1.9,20.3,514.0,582.27,454.03
2018,10,27,11,0,579.0,182.0,1.9,20.6,529.0,611.28,474.86
2018,10,27,11,15,573.5,188.0,1.95,20.7,537.0,634.33,491.69
2018,10,27,11,30,568.0,194.0,2.0,20.8,545.0,655.11,506.74
2018,10,27,11,45,632.0,172.5,2.05,20.9,564.5,703.53,542.92
2018,10,27,12,0,696.0,151.0,2.1,21.0,584.0,747.62,575.15
2018,10,27,12,15,679.0,155.0,2.2,21.0,575.0,751.74,578.45
2018,10,27,12,30,662.0,159.0,2.3,21.0,566.0,752.64,579.97
2018,10,27,12,45,672.5,152.0,2.35,20.95,558.0,761.62,587.12
2018,10,27,13,0,683.0,145.0,2.4,20.9,550.0,767.77,592.36
2018,10,27,13,15,665.5,144.0,2.45,20.75,528.0,753.97,583.84
2018,10,27,13,30,648.0,143.0,2.5,20.6,506.0,737.39,573.55
2018,10,27,13,45,529.5,167.5,2.55,20.45,454.5,656.73,515.36
2018,10,27,14,0,411.0,192.0,2.6,20.3,403.0,582.59,459.84
2018,10,27,14,15,441.5,171.0,2.55,20.1,384.5,578.63,459.35
2018,10,27,14,30,472.0,150.0,2.5,19.9,366.0,571.35,455.86
2018,10,27,14,45,508.0,129.0,2.5,19.65,343.5,564.68,453.08
2018,10,27,15,0,544.0,108.0,2.5,19.4,321.0,559.4,450.94
2018,10,27,15,15,528.0,97.0,2.5,19.4,284.0,519.34,420.64
2018,10,27,15,30,512.0,86.0,2.5,19.4,247.0,478.28,388.93
2018,10,27,15,45,449.5,78.5,2.4,18.7,204.0,406.2,332.07
2018,10,27,16,0,387.0,71.0,2.3,18.0,161.0,342.91,280.35
2018,10,27,16,15,339.5,58.0,2.2,17.55,124.0,284.94,231.17
2018,10,27,16,30,292.0,45.0,2.1,17.1,87.0,230.41,183.11
2018,10,27,16,45,210.5,32.5,2.05,16.6,56.5,164.98,121.83
2018,10,27,17,0,129.0,20.0,2.0,16.1,26.0,93.32,0.0
2018,10,27,17,15,64.5,10.0,2.0,15.75,13.0,33.84,0.0
2018,10,27,17,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,1.15,12.95,1.0,0.0,0.0
2018,10,28,6,30,25.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,10,28,6,45,80.5,14.5,1.2,13.3,18.5,13.82,0.0
2018,10,28,7,0,136.0,26.0,1.2,13.5,35.0,20.54,7.16
2018,10,28,7,15,185.0,40.5,1.3,13.8,64.0,31.43,21.31
2018,10,28,7,30,234.0,55.0,1.4,14.1,93.0,43.25,32.46
2018,10,28,7,45,242.5,71.5,1.5,14.45,121.5,76.48,50.74
2018,10,28,8,0,251.0,88.0,1.6,14.8,150.0,108.72,75.44
2018,10,28,8,15,175.0,103.0,1.7,15.1,150.5,125.26,92.95
2018,10,28,8,30,99.0,118.0,1.8,15.4,151.0,132.66,102.81
2018,10,28,8,45,53.0,116.5,1.85,15.7,134.5,124.03,97.44
2018,10,28,9,0,7.0,115.0,1.9,16.0,118.0,109.29,86.16
2018,10,28,9,15,54.5,143.0,2.0,16.1,168.5,156.8,124.78
2018,10,28,9,30,102.0,171.0,2.1,16.2,219.0,211.95,169.5
2018,10,28,9,45,72.0,185.0,2.15,16.35,220.0,213.24,170.39
2018,10,28,10,0,42.0,199.0,2.2,16.5,221.0,214.93,171.34
2018,10,28,10,15,41.5,211.5,2.25,16.6,234.0,230.04,183.22
2018,10,28,10,30,41.0,224.0,2.3,16.7,247.0,245.21,195.04
2018,10,28,10,45,51.5,236.0,2.4,16.8,266.0,267.32,212.58
2018,10,28,11,0,62.0,248.0,2.5,16.9,285.0,290.28,230.72
2018,10,28,11,15,85.5,261.0,2.5,16.9,313.0,324.63,258.05
2018,10,28,11,30,109.0,274.0,2.5,16.9,341.0,360.43,286.29
2018,10,28,11,45,166.0,275.5,2.55,16.85,378.0,421.37,334.74
2018,10,28,12,0,223.0,277.0,2.6,16.8,415.0,474.69,376.88
2018,10,28,12,15,171.5,275.5,2.65,16.7,381.0,436.82,346.88
2018,10,28,12,30,120.0,274.0,2.7,16.6,347.0,396.84,315.32
2018,10,28,12,45,259.0,249.0,2.7,16.45,402.5,501.49,400.24
2018,10,28,13,0,398.0,224.0,2.7,16.3,458.0,607.08,483.22
2018,10,28,13,15,572.0,168.5,2.7,16.2,492.5,694.28,552.53
2018,10,28,13,30,746.0,113.0,2.7,16.1,527.0,783.19,618.58
2018,10,28,13,45,633.0,135.5,2.7,15.95,475.0,711.03,566.4
2018,10,28,14,0,520.0,158.0,2.7,15.8,423.0,632.0,507.91
2018,10,28,14,15,656.5,117.0,2.7,15.75,429.5,694.37,557.82
2018,10,28,14,30,793.0,76.0,2.7,15.7,436.0,737.49,590.69
2018,10,28,14,45,792.0,71.5,2.7,15.65,404.5,714.15,574.47
2018,10,28,15,0,791.0,67.0,2.7,15.6,373.0,687.9,556.38
2018,10,28,15,15,762.0,63.5,2.7,15.6,330.5,640.11,521.45
2018,10,28,15,30,733.0,60.0,2.7,15.6,288.0,591.45,485.04
2018,10,28,15,45,668.5,57.0,2.7,15.45,239.5,519.94,428.2
2018,10,28,16,0,604.0,54.0,2.7,15.3,191.0,455.94,375.01
2018,10,28,16,15,541.5,46.0,2.65,14.95,147.5,386.01,315.31
2018,10,28,16,30,479.0,38.0,2.6,14.6,104.0,320.2,256.36
2018,10,28,16,45,332.5,28.5,2.6,14.25,66.0,218.2,161.0
2018,10,28,17,0,186.0,19.0,2.6,13.9,28.0,114.53,0.0
2018,10,28,17,15,93.0,9.5,2.6,13.65,14.0,43.91,0.0
2018,10,28,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,11.5,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,11.6,2.0,0.0,0.0
2018,10,29,6,45,27.0,11.0,2.35,11.65,11.5,10.48,0.0
2018,10,29,7,0,27.0,19.0,2.3,11.7,21.0,16.81,3.77
2018,10,29,7,15,16.5,36.5,2.25,11.9,38.0,32.3,22.09
2018,10,29,7,30,6.0,54.0,2.2,12.1,55.0,47.99,36.84
2018,10,29,7,45,21.0,72.5,2.2,12.3,77.5,65.24,49.42
2018,10,29,8,0,36.0,91.0,2.2,12.5,100.0,85.78,66.29
2018,10,29,8,15,129.5,108.5,2.15,12.85,149.5,121.66,92.72
2018,10,29,8,30,223.0,126.0,2.1,13.2,199.0,169.61,130.18
2018,10,29,8,45,251.5,141.5,2.05,13.5,234.0,207.36,162.07
2018,10,29,9,0,280.0,157.0,2.0,13.8,269.0,248.1,196.36
2018,10,29,9,15,405.5,147.5,2.1,14.05,327.0,309.78,246.47
2018,10,29,9,30,531.0,138.0,2.2,14.3,385.0,380.81,304.38
2018,10,29,9,45,654.5,117.0,2.25,14.55,442.0,453.1,363.07
2018,10,29,10,0,778.0,96.0,2.3,14.8,499.0,531.34,425.74
