Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,10,15,854.5,80.0,2.4,15.15,542.5,593.07,474.78
2018,10,29,10,30,931.0,64.0,2.5,15.5,586.0,659.4,526.43
2018,10,29,10,45,932.0,66.0,2.55,15.8,602.5,697.79,555.32
2018,10,29,11,0,933.0,68.0,2.6,16.1,619.0,733.32,580.13
2018,10,29,11,15,824.5,95.0,2.65,16.5,588.5,717.73,567.44
2018,10,29,11,30,716.0,122.0,2.7,16.9,558.0,691.67,547.58
2018,10,29,11,45,581.0,163.0,2.75,17.25,518.0,650.12,514.87
2018,10,29,12,0,446.0,204.0,2.8,17.6,478.0,595.55,471.6
2018,10,29,12,15,649.5,150.5,2.9,17.75,545.5,718.76,567.44
2018,10,29,12,30,853.0,97.0,3.0,17.9,613.0,833.83,649.91
2018,10,29,12,45,869.0,90.0,3.05,18.05,606.5,841.17,654.54
2018,10,29,13,0,885.0,83.0,3.1,18.2,600.0,851.51,662.34
2018,10,29,13,15,672.0,137.0,3.2,18.2,522.0,747.51,588.78
2018,10,29,13,30,459.0,191.0,3.3,18.2,444.0,623.53,495.83
2018,10,29,13,45,645.0,135.5,3.4,18.2,472.0,719.1,572.16
2018,10,29,14,0,831.0,80.0,3.5,18.2,500.0,796.12,629.52
2018,10,29,14,15,845.5,71.5,3.55,18.1,474.5,785.78,623.16
2018,10,29,14,30,860.0,63.0,3.6,18.0,449.0,764.76,609.61
2018,10,29,14,45,839.0,61.0,3.7,17.95,410.5,727.87,584.26
2018,10,29,15,0,818.0,59.0,3.8,17.9,372.0,695.32,561.8
2018,10,29,15,15,787.5,56.0,3.8,17.9,328.5,646.46,525.87
2018,10,29,15,30,757.0,53.0,3.8,17.9,285.0,596.82,488.45
2018,10,29,15,45,710.0,49.5,3.85,17.3,239.5,535.55,440.53
2018,10,29,16,0,663.0,46.0,3.9,16.7,194.0,475.49,390.96
2018,10,29,16,15,584.5,41.0,3.9,15.95,149.0,397.63,324.83
2018,10,29,16,30,506.0,36.0,3.9,15.2,104.0,330.47,264.29
2018,10,29,16,45,357.5,27.0,3.9,14.4,65.5,227.52,165.04
2018,10,29,17,0,209.0,18.0,3.9,13.6,27.0,104.8,0.0
2018,10,29,17,15,104.5,9.0,3.95,13.35,13.5,8.58,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,10,30,6,45,160.0,11.5,3.35,9.6,21.5,10.96,0.0
2018,10,30,7,0,320.0,23.0,3.4,9.8,43.0,19.07,3.45
2018,10,30,7,15,457.0,30.0,3.45,10.3,85.5,25.75,16.47
2018,10,30,7,30,594.0,37.0,3.5,10.8,128.0,31.17,22.07
2018,10,30,7,45,657.5,41.5,3.55,11.3,174.0,76.55,37.49
2018,10,30,8,0,721.0,46.0,3.6,11.8,220.0,129.22,73.01
2018,10,30,8,15,761.5,49.0,3.55,12.5,265.5,183.21,117.76
2018,10,30,8,30,802.0,52.0,3.5,13.2,311.0,241.02,169.1
2018,10,30,8,45,829.5,54.5,3.45,13.9,353.5,299.13,222.01
2018,10,30,9,0,857.0,57.0,3.4,14.6,396.0,357.44,274.48
2018,10,30,9,15,876.5,58.5,3.35,15.2,434.0,412.85,323.62
2018,10,30,9,30,896.0,60.0,3.3,15.8,472.0,468.41,371.31
2018,10,30,9,45,908.5,61.5,3.25,16.4,504.0,520.35,414.62
2018,10,30,10,0,921.0,63.0,3.2,17.0,536.0,571.19,455.58
2018,10,30,10,15,930.0,63.5,3.2,17.45,561.0,617.55,492.23
2018,10,30,10,30,939.0,64.0,3.2,17.9,586.0,661.98,526.4
2018,10,30,10,45,945.5,64.5,3.15,18.3,604.5,702.6,556.64
2018,10,30,11,0,952.0,65.0,3.1,18.7,623.0,740.66,582.55
2018,10,30,11,15,955.0,65.0,3.1,19.0,633.5,772.87,604.44
2018,10,30,11,30,958.0,65.0,3.1,19.3,644.0,801.93,624.01
2018,10,30,11,45,959.0,65.0,3.15,19.6,647.0,826.17,640.39
2018,10,30,12,0,960.0,65.0,3.2,19.9,650.0,846.92,654.39
2018,10,30,12,15,957.5,65.5,3.2,20.1,645.0,861.84,664.33
2018,10,30,12,30,955.0,66.0,3.2,20.3,640.0,873.05,671.83
2018,10,30,12,45,935.0,69.5,3.2,20.45,622.0,869.5,669.3
2018,10,30,13,0,915.0,73.0,3.2,20.6,604.0,862.1,664.36
2018,10,30,13,15,920.5,69.5,3.2,20.6,588.0,863.98,666.49
2018,10,30,13,30,926.0,66.0,3.2,20.6,572.0,862.14,666.09
2018,10,30,13,45,897.0,68.5,3.25,20.6,539.0,835.42,648.58
2018,10,30,14,0,868.0,71.0,3.3,20.6,506.0,805.82,629.12
2018,10,30,14,15,851.0,69.5,3.4,20.45,472.5,778.33,611.64
2018,10,30,14,30,834.0,68.0,3.5,20.3,439.0,754.88,596.89
2018,10,30,14,45,777.0,68.0,3.55,20.15,389.5,693.59,553.62
2018,10,30,15,0,720.0,68.0,3.6,20.0,340.0,632.12,509.4
2018,10,30,15,15,732.0,60.5,3.6,20.0,309.0,610.68,494.32
2018,10,30,15,30,744.0,53.0,3.6,20.0,278.0,585.88,475.86
2018,10,30,15,45,705.5,49.0,3.7,19.0,234.5,530.04,432.92
2018,10,30,16,0,667.0,45.0,3.8,18.0,191.0,474.81,388.05
2018,10,30,16,15,576.5,40.5,3.8,17.0,145.0,390.93,317.59
2018,10,30,16,30,486.0,36.0,3.8,16.0,99.0,318.95,253.49
2018,10,30,16,45,347.5,27.0,3.85,15.0,62.5,220.81,155.73
2018,10,30,17,0,209.0,18.0,3.9,14.0,26.0,104.28,0.0
2018,10,30,17,15,104.5,9.0,3.85,13.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,31,6,45,20.0,9.5,2.25,11.0,10.5,9.05,0.0
2018,10,31,7,0,40.0,19.0,2.2,11.3,21.0,16.7,0.38
2018,10,31,7,15,24.0,34.0,2.15,11.95,35.5,30.18,19.96
2018,10,31,7,30,8.0,49.0,2.1,12.6,50.0,43.84,33.0
2018,10,31,7,45,19.5,67.5,2.1,13.25,71.5,60.92,45.57
2018,10,31,8,0,31.0,86.0,2.1,13.9,93.0,80.79,61.89
2018,10,31,8,15,99.5,100.0,2.05,14.5,130.5,108.5,82.33
2018,10,31,8,30,168.0,114.0,2.0,15.1,168.0,144.72,110.51
2018,10,31,8,45,234.5,128.5,2.0,15.65,214.5,189.56,146.64
2018,10,31,9,0,301.0,143.0,2.0,16.2,261.0,241.15,188.64
2018,10,31,9,15,357.0,153.0,2.0,16.9,306.0,291.06,229.27
2018,10,31,9,30,413.0,163.0,2.0,17.6,351.0,349.98,276.51
2018,10,31,9,45,447.5,167.5,2.0,18.25,384.5,394.56,311.98
2018,10,31,10,0,482.0,172.0,2.0,18.9,418.0,441.28,348.43
2018,10,31,10,15,535.5,166.0,2.0,19.4,451.5,490.28,386.33
2018,10,31,10,30,589.0,160.0,2.0,19.9,485.0,545.39,428.0
2018,10,31,10,45,576.5,169.5,2.0,20.4,496.0,568.13,444.28
2018,10,31,11,0,564.0,179.0,2.0,20.9,507.0,591.82,460.96
2018,10,31,11,15,543.5,189.5,1.95,21.25,510.5,608.21,471.87
2018,10,31,11,30,523.0,200.0,1.9,21.6,514.0,621.64,480.44
2018,10,31,11,45,538.5,196.0,1.85,21.95,520.5,644.61,496.56
2018,10,31,12,0,554.0,192.0,1.8,22.3,527.0,666.05,511.35
2018,10,31,12,15,576.5,183.0,1.8,22.4,529.0,685.9,525.98
2018,10,31,12,30,599.0,174.0,1.8,22.5,531.0,708.89,542.67
2018,10,31,12,45,566.5,180.5,1.85,22.55,512.5,691.43,530.41
2018,10,31,13,0,534.0,187.0,1.9,22.6,494.0,676.35,519.99
2018,10,31,13,15,480.0,195.0,2.05,22.65,464.0,642.6,496.33
2018,10,31,13,30,426.0,203.0,2.2,22.7,434.0,606.97,471.0
2018,10,31,13,45,370.0,203.0,2.3,22.7,396.5,546.45,427.27
2018,10,31,14,0,314.0,203.0,2.4,22.7,359.0,499.15,392.31
2018,10,31,14,15,268.5,194.0,2.45,22.6,321.0,449.69,355.43
2018,10,31,14,30,223.0,185.0,2.5,22.5,283.0,387.96,308.66
2018,10,31,14,45,281.5,160.0,2.55,22.35,272.5,411.71,329.46
2018,10,31,15,0,340.0,135.0,2.6,22.2,262.0,418.32,336.63
2018,10,31,15,15,398.5,111.0,2.6,22.2,242.5,434.73,350.44
2018,10,31,15,30,457.0,87.0,2.6,22.2,223.0,432.24,349.18
2018,10,31,15,45,399.5,78.0,2.7,21.15,183.0,369.56,299.89
2018,10,31,16,0,342.0,69.0,2.8,20.1,143.0,310.18,251.58
2018,10,31,16,15,264.5,56.5,2.85,19.4,105.5,239.0,191.66
2018,10,31,16,30,187.0,44.0,2.9,18.7,68.0,174.31,135.54
2018,10,31,16,45,130.5,29.0,3.0,18.0,42.5,120.32,79.39
2018,10,31,17,0,74.0,14.0,3.1,17.3,17.0,44.01,0.0
2018,10,31,17,15,37.0,7.0,3.1,17.0,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,1,6,45,50.0,10.0,0.9,14.25,13.0,9.53,0.0
2018,11,1,7,0,100.0,20.0,0.9,14.5,26.0,15.8,0.0
2018,11,1,7,15,231.0,32.5,0.9,15.25,62.0,25.3,15.44
2018,11,1,7,30,362.0,45.0,0.9,16.0,98.0,35.44,25.23
2018,11,1,7,45,458.0,50.0,0.9,16.7,141.0,68.21,36.86
2018,11,1,8,0,554.0,55.0,0.9,17.4,184.0,113.43,65.44
2018,11,1,8,15,556.5,66.5,0.8,18.05,219.0,159.17,103.27
2018,11,1,8,30,559.0,78.0,0.7,18.7,254.0,204.8,143.04
2018,11,1,8,45,547.0,94.0,0.65,19.3,285.5,250.3,183.22
2018,11,1,9,0,535.0,110.0,0.6,19.9,317.0,293.85,220.75
2018,11,1,9,15,525.5,124.5,0.55,20.45,344.5,332.52,253.15
2018,11,1,9,30,516.0,139.0,0.5,21.0,372.0,371.61,284.49
2018,11,1,9,45,590.5,130.0,0.4,21.5,414.5,429.91,328.54
2018,11,1,10,0,665.0,121.0,0.3,22.0,457.0,490.74,373.03
2018,11,1,10,15,642.0,134.0,0.35,22.3,471.5,521.91,396.1
2018,11,1,10,30,619.0,147.0,0.4,22.6,486.0,549.46,416.19
2018,11,1,10,45,642.5,145.5,0.45,22.85,507.5,589.28,445.1
2018,11,1,11,0,666.0,144.0,0.5,23.1,529.0,628.58,473.04
2018,11,1,11,15,763.0,115.5,0.65,23.2,564.0,688.66,517.82
2018,11,1,11,30,860.0,87.0,0.8,23.3,599.0,747.92,558.87
2018,11,1,11,45,876.0,82.5,0.9,23.4,606.0,776.55,578.35
2018,11,1,12,0,892.0,78.0,1.0,23.5,613.0,802.51,596.47
2018,11,1,12,15,853.0,90.0,1.05,23.5,598.5,806.11,599.34
2018,11,1,12,30,814.0,102.0,1.1,23.5,584.0,799.96,596.1
2018,11,1,12,45,784.0,108.5,1.2,23.5,564.5,790.83,591.68
2018,11,1,13,0,754.0,115.0,1.3,23.5,545.0,782.15,587.62
2018,11,1,13,15,736.0,115.5,1.35,23.4,523.5,769.85,580.77
2018,11,1,13,30,718.0,116.0,1.4,23.3,502.0,754.59,571.98
2018,11,1,13,45,733.5,103.5,1.5,23.2,481.0,748.5,570.05
2018,11,1,14,0,749.0,91.0,1.6,23.1,460.0,735.19,563.01
2018,11,1,14,15,740.0,87.0,1.6,22.95,431.0,712.96,548.96
2018,11,1,14,30,731.0,83.0,1.6,22.8,402.0,688.1,533.02
2018,11,1,14,45,727.5,75.0,1.65,22.6,368.5,660.18,515.16
2018,11,1,15,0,724.0,67.0,1.7,22.4,335.0,629.62,494.98
2018,11,1,15,15,727.0,60.5,1.7,22.4,302.0,602.97,476.46
2018,11,1,15,30,730.0,54.0,1.7,22.4,269.0,573.6,455.09
2018,11,1,15,45,590.5,57.5,1.75,21.25,212.5,468.18,374.98
2018,11,1,16,0,451.0,61.0,1.8,20.1,156.0,366.76,294.91
2018,11,1,16,15,343.5,51.5,1.8,19.25,113.5,275.16,219.7
2018,11,1,16,30,236.0,42.0,1.8,18.4,71.0,196.22,152.14
2018,11,1,16,45,149.0,27.5,1.85,17.6,43.0,125.23,79.25
2018,11,1,17,0,62.0,13.0,1.9,16.8,15.0,37.94,0.0
2018,11,1,17,15,31.0,6.5,1.9,16.5,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,45,128.5,10.5,2.85,12.45,17.0,10.01,0.0
2018,11,2,7,0,257.0,21.0,2.8,12.5,34.0,17.61,0.0
2018,11,2,7,15,409.0,28.0,2.75,13.15,74.5,22.16,12.74
2018,11,2,7,30,561.0,35.0,2.7,13.8,115.0,29.15,19.88
2018,11,2,7,45,630.5,39.5,2.6,14.45,160.0,69.58,33.14
2018,11,2,8,0,700.0,44.0,2.5,15.1,205.0,120.8,66.05
2018,11,2,8,15,708.0,51.5,2.45,15.65,243.0,171.83,108.64
2018,11,2,8,30,716.0,59.0,2.4,16.2,281.0,223.11,154.62
2018,11,2,8,45,690.5,72.5,2.35,16.7,311.0,269.43,198.18
2018,11,2,9,0,665.0,86.0,2.3,17.2,341.0,313.61,238.94
2018,11,2,9,15,676.5,94.0,2.35,17.8,375.5,363.19,281.96
2018,11,2,9,30,688.0,102.0,2.4,18.4,410.0,412.71,323.65
2018,11,2,9,45,773.5,89.0,2.45,18.95,458.0,476.89,375.47
2018,11,2,10,0,859.0,76.0,2.5,19.5,506.0,546.13,430.1
2018,11,2,10,15,877.5,75.0,2.6,20.0,533.5,592.3,466.31
2018,11,2,10,30,896.0,74.0,2.7,20.5,561.0,638.81,501.95
2018,11,2,10,45,899.0,76.5,2.8,20.95,578.5,677.65,531.09
2018,11,2,11,0,902.0,79.0,2.9,21.4,596.0,713.89,557.06
2018,11,2,11,15,857.5,92.5,3.0,21.65,591.0,729.56,567.6
2018,11,2,11,30,813.0,106.0,3.1,21.9,586.0,736.18,571.87
2018,11,2,11,45,752.5,125.5,3.25,22.15,571.5,734.86,570.85
2018,11,2,12,0,692.0,145.0,3.4,22.4,557.0,725.95,564.49
2018,11,2,12,15,658.0,153.0,3.45,22.45,542.5,720.77,560.95
2018,11,2,12,30,624.0,161.0,3.5,22.5,528.0,711.93,554.51
2018,11,2,12,45,745.0,122.5,3.6,22.55,551.5,776.12,601.97
2018,11,2,13,0,866.0,84.0,3.7,22.6,575.0,826.34,638.2
2018,11,2,13,15,888.5,76.5,3.75,22.5,565.0,837.62,647.05
2018,11,2,13,30,911.0,69.0,3.8,22.4,555.0,845.09,653.65
2018,11,2,13,45,891.5,68.5,3.8,22.3,524.5,822.86,639.07
2018,11,2,14,0,872.0,68.0,3.8,22.2,494.0,797.56,622.48
2018,11,2,14,15,817.0,72.0,3.85,22.1,449.5,753.68,592.53
2018,11,2,14,30,762.0,76.0,3.9,22.0,405.0,701.61,556.17
2018,11,2,14,45,768.5,68.0,3.9,21.9,374.0,680.38,542.1
2018,11,2,15,0,775.0,60.0,3.9,21.8,343.0,655.87,525.12
2018,11,2,15,15,751.0,56.5,3.9,21.8,303.5,612.65,493.32
2018,11,2,15,30,727.0,53.0,3.9,21.8,264.0,568.34,459.64
2018,11,2,15,45,610.0,53.5,3.9,20.7,210.0,473.7,385.31
2018,11,2,16,0,493.0,54.0,3.9,19.6,156.0,382.33,311.0
2018,11,2,16,15,473.0,43.5,4.05,18.6,121.5,338.39,272.62
2018,11,2,16,30,453.0,33.0,4.2,17.6,87.0,295.26,231.05
2018,11,2,16,45,306.0,24.0,4.35,16.65,53.0,191.7,117.53
2018,11,2,17,0,159.0,15.0,4.5,15.7,19.0,79.47,0.0
2018,11,2,17,15,79.5,7.5,4.5,15.5,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,3,6,45,144.0,10.0,1.15,12.05,17.0,9.53,0.0
2018,11,3,7,0,288.0,20.0,1.1,12.3,34.0,16.8,0.0
2018,11,3,7,15,437.5,26.5,1.15,13.05,74.0,22.87,13.14
2018,11,3,7,30,587.0,33.0,1.2,13.8,114.0,27.38,18.32
2018,11,3,7,45,655.5,37.5,1.25,14.6,159.5,67.86,31.31
2018,11,3,8,0,724.0,42.0,1.3,15.4,205.0,120.22,64.45
2018,11,3,8,15,766.0,44.5,1.35,15.95,250.0,175.14,108.37
2018,11,3,8,30,808.0,47.0,1.4,16.5,295.0,232.17,157.7
2018,11,3,8,45,835.5,49.5,1.45,17.1,337.5,288.59,208.1
2018,11,3,9,0,863.0,52.0,1.5,17.7,380.0,346.63,259.3
2018,11,3,9,15,876.5,55.5,1.55,18.35,416.5,401.55,307.01
2018,11,3,9,30,890.0,59.0,1.6,19.0,453.0,456.08,352.82
2018,11,3,9,45,909.0,59.0,1.7,19.7,486.5,508.92,395.91
2018,11,3,10,0,928.0,59.0,1.8,20.4,520.0,561.24,437.22
2018,11,3,10,15,936.5,60.5,1.8,20.85,545.5,608.31,473.3
2018,11,3,10,30,945.0,62.0,1.8,21.3,571.0,653.44,506.85
2018,11,3,10,45,928.0,69.0,1.85,21.8,582.5,685.86,530.36
2018,11,3,11,0,911.0,76.0,1.9,22.3,594.0,714.24,549.73
2018,11,3,11,15,807.0,107.0,1.95,22.6,572.0,706.82,543.52
2018,11,3,11,30,703.0,138.0,2.0,22.9,550.0,689.64,530.15
2018,11,3,11,45,598.5,173.0,2.0,23.2,525.0,665.67,511.03
2018,11,3,12,0,494.0,208.0,2.0,23.5,500.0,631.62,484.55
2018,11,3,12,15,550.0,186.0,2.05,23.55,508.5,663.09,509.24
2018,11,3,12,30,606.0,164.0,2.1,23.6,517.0,698.6,536.07
2018,11,3,12,45,708.0,132.5,2.1,23.7,536.5,754.99,576.41
2018,11,3,13,0,810.0,101.0,2.1,23.8,556.0,804.07,610.27
2018,11,3,13,15,713.5,122.0,2.15,23.7,512.5,754.54,576.69
2018,11,3,13,30,617.0,143.0,2.2,23.6,469.0,697.99,538.49
2018,11,3,13,45,652.0,126.0,2.25,23.45,455.0,704.26,544.9
2018,11,3,14,0,687.0,109.0,2.3,23.3,441.0,706.52,548.07
2018,11,3,14,15,762.5,86.5,2.35,23.1,431.5,725.8,563.69
2018,11,3,14,30,838.0,64.0,2.4,22.9,422.0,736.51,573.14
2018,11,3,14,45,649.0,85.5,2.5,22.7,347.5,614.05,485.87
2018,11,3,15,0,460.0,107.0,2.6,22.5,273.0,481.52,386.0
2018,11,3,15,15,568.5,83.0,2.6,22.5,263.0,520.53,417.99
2018,11,3,15,30,677.0,59.0,2.6,22.5,253.0,540.52,433.63
2018,11,3,15,45,671.0,52.0,2.75,21.25,216.5,504.25,406.13
2018,11,3,16,0,665.0,45.0,2.9,20.0,180.0,466.3,375.35
2018,11,3,16,15,575.0,39.5,2.95,19.35,135.0,382.53,304.98
2018,11,3,16,30,485.0,34.0,3.0,18.7,90.0,311.38,240.45
2018,11,3,16,45,314.5,23.5,3.05,18.0,53.5,192.96,108.77
2018,11,3,17,0,144.0,13.0,3.1,17.3,17.0,71.1,0.0
2018,11,3,17,15,72.0,6.5,3.15,16.8,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,4,6,45,59.0,8.5,3.65,9.6,11.0,8.1,0.0
2018,11,4,7,0,118.0,17.0,3.6,9.7,22.0,13.48,0.0
2018,11,4,7,15,192.0,31.0,3.55,10.45,51.5,24.26,14.13
2018,11,4,7,30,266.0,45.0,3.5,11.2,81.0,34.65,24.82
2018,11,4,7,45,349.0,55.0,3.4,11.95,121.0,63.6,37.85
2018,11,4,8,0,432.0,65.0,3.3,12.7,161.0,106.09,66.08
2018,11,4,8,15,467.5,74.5,3.25,13.25,198.5,148.4,100.31
2018,11,4,8,30,503.0,84.0,3.2,13.8,236.0,194.45,140.05
2018,11,4,8,45,493.5,99.0,3.1,14.35,266.0,234.63,177.13
2018,11,4,9,0,484.0,114.0,3.0,14.9,296.0,274.9,213.62
2018,11,4,9,15,638.5,96.5,2.9,15.55,361.5,347.83,273.15
2018,11,4,9,30,793.0,79.0,2.8,16.2,427.0,432.47,341.81
2018,11,4,9,45,860.5,73.0,2.75,16.85,475.5,498.66,395.57
2018,11,4,10,0,928.0,67.0,2.7,17.5,524.0,567.39,449.93
2018,11,4,10,15,919.0,71.5,2.7,18.0,543.0,607.7,481.64
2018,11,4,10,30,910.0,76.0,2.7,18.5,562.0,644.72,509.98
2018,11,4,10,45,862.0,87.0,2.7,19.05,560.0,663.19,523.27
2018,11,4,11,0,814.0,98.0,2.7,19.6,558.0,673.19,529.93
2018,11,4,11,15,864.0,89.5,2.85,19.9,585.5,726.02,568.78
2018,11,4,11,30,914.0,81.0,3.0,20.2,613.0,773.83,602.62
2018,11,4,11,45,938.0,77.0,3.15,20.55,625.0,810.05,627.9
2018,11,4,12,0,962.0,73.0,3.3,20.9,637.0,843.76,651.42
2018,11,4,12,15,926.5,77.0,3.5,20.9,617.0,836.44,647.21
2018,11,4,12,30,891.0,81.0,3.7,20.9,597.0,824.67,640.18
2018,11,4,12,45,887.0,79.0,3.9,20.95,583.5,827.54,643.56
2018,11,4,13,0,883.0,77.0,4.1,21.0,570.0,826.87,644.41
2018,11,4,13,15,849.0,82.0,4.2,20.9,542.5,813.12,635.92
2018,11,4,13,30,815.0,87.0,4.3,20.8,515.0,789.62,620.48
2018,11,4,13,45,792.0,88.0,4.4,20.7,486.5,767.32,606.01
2018,11,4,14,0,769.0,89.0,4.5,20.6,458.0,742.25,589.54
2018,11,4,14,15,753.5,84.5,4.55,20.35,425.5,714.12,570.72
2018,11,4,14,30,738.0,80.0,4.6,20.1,393.0,683.54,549.84
2018,11,4,14,45,725.0,72.5,4.65,19.85,356.5,649.03,525.61
2018,11,4,15,0,712.0,65.0,4.7,19.6,320.0,612.38,499.24
2018,11,4,15,15,704.0,58.0,4.7,19.6,284.0,577.91,473.27
2018,11,4,15,30,696.0,51.0,4.7,19.6,248.0,541.48,444.44
2018,11,4,15,45,632.0,49.0,4.75,18.65,204.5,474.62,390.72
2018,11,4,16,0,568.0,47.0,4.8,17.7,161.0,415.04,340.47
2018,11,4,16,15,457.0,41.0,4.75,17.05,117.5,324.42,262.66
2018,11,4,16,30,346.0,35.0,4.7,16.4,74.0,241.9,188.37
2018,11,4,16,45,217.0,23.5,4.7,15.75,44.0,146.72,74.51
2018,11,4,17,0,88.0,12.0,4.7,15.1,14.0,47.13,0.0
2018,11,4,17,15,44.0,6.0,4.65,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,5,6,45,125.0,9.0,3.65,10.0,14.0,8.58,0.0
2018,11,5,7,0,250.0,18.0,3.7,10.1,28.0,17.16,0.0
2018,11,5,7,15,400.0,25.0,3.65,10.5,66.0,21.64,11.65
2018,11,5,7,30,550.0,32.0,3.6,10.9,104.0,26.69,17.8
2018,11,5,7,45,623.0,36.0,3.6,11.35,148.0,62.29,28.89
2018,11,5,8,0,696.0,40.0,3.6,11.8,192.0,112.36,60.24
2018,11,5,8,15,741.0,42.5,3.5,12.5,236.0,165.79,103.27
2018,11,5,8,30,786.0,45.0,3.4,13.2,280.0,221.73,152.36
2018,11,5,8,45,815.0,47.0,3.3,13.85,321.5,276.56,202.5
2018,11,5,9,0,844.0,49.0,3.2,14.5,363.0,333.19,253.82
2018,11,5,9,15,860.0,52.5,3.15,15.2,400.0,387.86,302.64
2018,11,5,9,30,876.0,56.0,3.1,15.9,437.0,442.42,349.8
2018,11,5,9,45,886.5,59.5,3.0,16.55,469.0,493.96,392.96
2018,11,5,10,0,897.0,63.0,2.9,17.2,501.0,544.33,433.6
2018,11,5,10,15,907.0,64.5,2.85,17.65,526.5,590.84,470.43
2018,11,5,10,30,917.0,66.0,2.8,18.1,552.0,635.61,504.82
2018,11,5,10,45,923.5,66.5,2.8,18.6,570.0,675.04,534.43
2018,11,5,11,0,930.0,67.0,2.8,19.1,588.0,712.0,560.67
2018,11,5,11,15,933.5,68.0,2.8,19.35,599.0,744.75,583.17
2018,11,5,11,30,937.0,69.0,2.8,19.6,610.0,774.51,603.42
2018,11,5,11,45,939.0,69.0,2.8,19.9,613.5,798.85,619.65
2018,11,5,12,0,941.0,69.0,2.8,20.2,617.0,819.86,633.57
2018,11,5,12,15,938.5,69.5,2.9,20.3,612.5,834.44,644.18
2018,11,5,12,30,936.0,70.0,3.0,20.4,608.0,845.41,652.43
2018,11,5,12,45,929.5,70.5,3.05,20.55,595.0,849.48,655.57
2018,11,5,13,0,923.0,71.0,3.1,20.7,582.0,849.88,656.34
2018,11,5,13,15,915.5,70.0,3.2,20.65,562.0,844.01,653.68
2018,11,5,13,30,908.0,69.0,3.3,20.6,542.0,834.58,648.64
2018,11,5,13,45,898.0,68.0,3.4,20.6,515.5,819.69,639.66
2018,11,5,14,0,888.0,67.0,3.5,20.6,489.0,801.53,628.38
2018,11,5,14,15,872.0,65.0,3.6,20.4,455.5,774.29,610.93
2018,11,5,14,30,856.0,63.0,3.7,20.2,422.0,744.34,591.29
2018,11,5,14,45,832.5,61.0,3.8,20.0,383.5,712.69,570.04
2018,11,5,15,0,809.0,59.0,3.9,19.8,345.0,672.62,541.93
2018,11,5,15,15,774.5,56.0,3.9,19.8,302.0,622.11,504.4
2018,11,5,15,30,740.0,53.0,3.9,19.8,259.0,571.06,464.81
2018,11,5,15,45,687.0,48.5,4.0,18.45,214.0,506.53,414.47
2018,11,5,16,0,634.0,44.0,4.1,17.1,169.0,443.65,362.77
2018,11,5,16,15,544.5,39.0,4.2,16.2,126.0,362.4,293.0
2018,11,5,16,30,455.0,34.0,4.3,15.3,83.0,294.14,228.55
2018,11,5,16,45,294.5,23.5,4.35,14.35,49.5,179.74,80.03
2018,11,5,17,0,134.0,13.0,4.4,13.4,16.0,66.49,0.0
2018,11,5,17,15,67.0,6.5,4.4,13.1,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,6,6,45,122.5,9.5,1.2,8.5,14.0,9.05,0.0
2018,11,6,7,0,245.0,19.0,1.2,8.7,28.0,18.11,0.0
2018,11,6,7,15,400.0,26.0,1.15,9.45,66.0,20.94,10.78
2018,11,6,7,30,555.0,33.0,1.1,10.2,104.0,27.88,18.89
2018,11,6,7,45,630.0,38.0,1.1,10.95,149.0,63.32,30.11
2018,11,6,8,0,705.0,43.0,1.1,11.7,194.0,114.75,61.88
2018,11,6,8,15,750.5,46.0,1.0,12.3,239.0,167.58,103.77
2018,11,6,8,30,796.0,49.0,0.9,12.9,284.0,224.78,153.12
2018,11,6,8,45,825.5,52.0,0.8,13.5,326.5,282.53,204.47
2018,11,6,9,0,855.0,55.0,0.7,14.1,369.0,340.88,255.56
2018,11,6,9,15,875.5,57.0,0.65,14.9,407.0,396.3,302.96
2018,11,6,9,30,896.0,59.0,0.6,15.7,445.0,451.98,348.69
2018,11,6,9,45,910.5,60.0,0.55,16.45,477.0,503.7,389.64
2018,11,6,10,0,925.0,61.0,0.5,17.2,509.0,554.5,428.14
2018,11,6,10,15,934.5,62.5,0.5,17.75,534.5,601.81,463.4
2018,11,6,10,30,944.0,64.0,0.5,18.3,560.0,647.28,496.15
2018,11,6,10,45,950.5,64.5,0.5,18.8,578.5,687.61,524.41
2018,11,6,11,0,957.0,65.0,0.5,19.3,597.0,725.4,549.33
2018,11,6,11,15,959.0,65.5,0.55,19.65,607.0,757.27,570.08
2018,11,6,11,30,961.0,66.0,0.6,20.0,617.0,785.98,588.7
2018,11,6,11,45,960.5,66.0,0.65,20.3,619.0,808.92,603.6
2018,11,6,12,0,960.0,66.0,0.7,20.6,621.0,828.34,616.29
2018,11,6,12,15,958.0,66.0,0.8,20.7,616.0,842.99,627.29
2018,11,6,12,30,956.0,66.0,0.9,20.8,611.0,853.96,636.03
2018,11,6,12,45,951.0,66.0,1.0,20.95,598.5,858.79,640.73
2018,11,6,13,0,946.0,66.0,1.1,21.1,586.0,859.88,643.12
2018,11,6,13,15,939.0,65.0,1.2,21.05,565.5,854.4,641.74
2018,11,6,13,30,932.0,64.0,1.3,21.0,545.0,845.28,638.03
2018,11,6,13,45,921.5,62.5,1.35,21.0,518.0,829.16,628.85
2018,11,6,14,0,911.0,61.0,1.4,21.0,491.0,809.69,617.43
2018,11,6,14,15,895.5,59.5,1.45,20.85,457.5,783.13,601.4
2018,11,6,14,30,880.0,58.0,1.5,20.7,424.0,753.79,583.22
2018,11,6,14,45,857.5,56.0,1.55,20.5,385.0,716.06,558.81
2018,11,6,15,0,835.0,54.0,1.6,20.3,346.0,676.44,532.44
2018,11,6,15,15,801.5,51.5,1.6,20.3,303.0,632.82,501.53
2018,11,6,15,30,768.0,49.0,1.6,20.3,260.0,582.43,464.11
2018,11,6,15,45,714.5,45.5,1.8,18.9,214.5,518.14,416.52
2018,11,6,16,0,661.0,42.0,2.0,17.5,169.0,455.44,366.91
2018,11,6,16,15,571.5,36.0,2.15,16.65,125.0,372.58,297.35
2018,11,6,16,30,482.0,30.0,2.3,15.8,81.0,295.21,226.06
2018,11,6,16,45,305.0,20.5,2.4,14.95,47.0,179.97,63.83
2018,11,6,17,0,128.0,11.0,2.5,14.1,13.0,61.91,0.0
2018,11,6,17,15,64.0,5.5,2.6,13.75,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,6,45,97.5,8.0,0.75,10.4,11.5,0.0,0.0
2018,11,7,7,0,195.0,16.0,0.8,10.3,23.0,15.25,0.0
2018,11,7,7,15,358.5,24.5,0.85,10.8,60.5,19.65,9.22
2018,11,7,7,30,522.0,33.0,0.9,11.3,98.0,28.03,18.87
2018,11,7,7,45,598.0,38.0,0.9,11.8,141.5,60.59,29.09
2018,11,7,8,0,674.0,43.0,0.9,12.3,185.0,110.04,59.2
2018,11,7,8,15,721.0,46.5,0.9,12.85,229.5,161.65,99.76
2018,11,7,8,30,768.0,50.0,0.9,13.4,274.0,217.85,148.01
2018,11,7,8,45,799.0,52.5,0.9,13.95,315.5,272.9,197.17
2018,11,7,9,0,830.0,55.0,0.9,14.5,357.0,330.62,248.09
2018,11,7,9,15,850.5,57.0,0.85,15.05,394.0,384.64,294.93
2018,11,7,9,30,871.0,59.0,0.8,15.6,431.0,438.97,340.35
2018,11,7,9,45,885.5,60.5,0.75,16.15,462.5,489.93,381.5
2018,11,7,10,0,900.0,62.0,0.7,16.7,494.0,540.06,420.36
2018,11,7,10,15,910.0,63.5,0.7,17.15,519.5,586.54,455.69
2018,11,7,10,30,920.0,65.0,0.7,17.6,545.0,631.27,488.62
2018,11,7,10,45,927.0,65.5,0.7,18.1,563.0,671.0,516.95
2018,11,7,11,0,934.0,66.0,0.7,18.6,581.0,708.3,542.26
2018,11,7,11,15,937.5,66.0,0.75,18.85,591.5,739.93,563.38
2018,11,7,11,30,941.0,66.0,0.8,19.1,602.0,768.56,582.44
2018,11,7,11,45,941.5,66.5,0.85,19.35,605.0,792.35,598.23
2018,11,7,12,0,942.0,67.0,0.9,19.6,608.0,812.76,611.85
2018,11,7,12,15,940.5,66.5,0.95,19.75,603.0,826.94,621.63
2018,11,7,12,30,939.0,66.0,1.0,19.9,598.0,837.5,629.2
2018,11,7,12,45,934.5,66.0,1.1,20.0,585.5,842.61,634.14
2018,11,7,13,0,930.0,66.0,1.2,20.1,573.0,844.06,636.79
2018,11,7,13,15,922.5,65.0,1.3,20.1,553.0,838.2,634.86
2018,11,7,13,30,915.0,64.0,1.4,20.1,533.0,828.78,630.63
2018,11,7,13,45,903.0,63.0,1.45,20.15,506.0,812.27,620.87
2018,11,7,14,0,891.0,62.0,1.5,20.2,479.0,792.52,608.92
2018,11,7,14,15,876.0,60.5,1.6,20.05,446.5,766.75,593.64
2018,11,7,14,30,861.0,59.0,1.7,19.9,414.0,738.26,576.14
2018,11,7,14,45,838.5,57.0,1.8,19.75,375.5,701.08,551.93
2018,11,7,15,0,816.0,55.0,1.9,19.6,337.0,668.14,530.17
2018,11,7,15,15,782.0,52.0,1.9,19.6,294.5,618.09,493.95
2018,11,7,15,30,748.0,49.0,1.9,19.6,252.0,567.48,455.63
2018,11,7,15,45,695.0,45.0,2.0,18.7,207.5,503.77,406.44
2018,11,7,16,0,642.0,41.0,2.1,17.8,163.0,441.72,355.83
2018,11,7,16,15,553.0,35.5,2.2,17.15,120.0,360.73,287.14
2018,11,7,16,30,464.0,30.0,2.3,16.5,77.0,284.91,216.04
2018,11,7,16,45,291.5,20.0,2.4,15.9,44.5,171.69,41.74
2018,11,7,17,0,119.0,10.0,2.5,15.3,12.0,57.13,0.0
2018,11,7,17,15,59.5,5.0,2.55,14.7,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,82.0,8.5,1.1,8.25,11.0,0.0,0.0
2018,11,8,7,0,164.0,17.0,1.1,8.5,22.0,16.2,0.0
2018,11,8,7,15,311.5,28.5,1.1,9.05,58.5,23.78,11.69
2018,11,8,7,30,459.0,40.0,1.1,9.6,95.0,32.43,22.77
2018,11,8,7,45,538.5,47.5,1.1,10.15,139.0,63.49,33.87
2018,11,8,8,0,618.0,55.0,1.1,10.7,183.0,112.31,64.02
2018,11,8,8,15,671.0,61.0,1.2,11.15,229.0,164.3,104.8
2018,11,8,8,30,724.0,67.0,1.3,11.6,275.0,221.68,153.92
2018,11,8,8,45,764.5,71.5,1.4,12.1,320.0,280.46,206.07
2018,11,8,9,0,805.0,76.0,1.5,12.6,365.0,340.98,259.55
2018,11,8,9,15,830.0,79.0,1.5,13.15,404.0,397.05,308.6
2018,11,8,9,30,855.0,82.0,1.5,13.7,443.0,453.99,356.89
2018,11,8,9,45,873.0,84.0,1.55,14.2,476.5,507.13,401.03
2018,11,8,10,0,891.0,86.0,1.6,14.7,510.0,559.8,443.42
2018,11,8,10,15,897.0,89.5,1.6,15.15,535.0,606.55,479.85
2018,11,8,10,30,903.0,93.0,1.6,15.6,560.0,651.3,513.67
2018,11,8,10,45,903.5,96.5,1.55,16.0,577.5,690.34,542.05
2018,11,8,11,0,904.0,100.0,1.5,16.4,595.0,726.61,567.61
2018,11,8,11,15,902.0,102.5,1.5,16.75,604.5,757.12,588.76
2018,11,8,11,30,900.0,105.0,1.5,17.1,614.0,784.44,606.54
2018,11,8,11,45,893.0,108.0,1.5,17.4,615.0,805.25,619.88
2018,11,8,12,0,886.0,111.0,1.5,17.7,616.0,822.48,630.84
